Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,509.0,115.0,1.4,15.0,316.0,646.16,519.59
2018,1,11,14,45,505.5,105.5,1.4,14.95,290.5,630.25,508.0
2018,1,11,15,0,502.0,96.0,1.4,14.9,265.0,612.14,495.17
2018,1,11,15,15,448.0,89.5,1.4,14.9,227.5,550.88,449.05
2018,1,11,15,30,394.0,83.0,1.4,14.9,190.0,489.71,401.98
2018,1,11,15,45,223.5,77.5,1.3,14.6,136.0,310.5,257.52
2018,1,11,16,0,53.0,72.0,1.2,14.3,82.0,130.27,105.41
2018,1,11,16,15,35.0,55.0,1.2,14.05,61.0,95.35,75.16
2018,1,11,16,30,17.0,38.0,1.2,13.8,40.0,60.19,43.7
2018,1,11,16,45,26.0,23.5,1.25,13.6,25.0,57.8,27.18
2018,1,11,17,0,35.0,9.0,1.3,13.4,10.0,32.15,0.0
2018,1,11,17,15,17.5,4.5,1.4,13.3,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,52.5,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,105.0,11.0,2.2,12.0,12.0,9.39,0.0
2018,1,12,7,45,268.5,20.0,2.25,12.25,41.5,16.76,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.5,71.0,24.18,14.01
2018,1,12,8,15,519.0,34.5,2.4,12.7,110.0,30.91,21.35
2018,1,12,8,30,606.0,40.0,2.5,12.9,149.0,59.78,30.48
2018,1,12,8,45,659.0,43.5,2.6,13.1,189.5,108.46,58.9
2018,1,12,9,0,712.0,47.0,2.7,13.3,230.0,163.33,101.64
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.5,219.35,150.98
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,278.67,204.92
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.5,336.39,258.02
2018,1,12,10,0,821.0,59.0,3.1,14.5,376.0,395.27,311.12
2018,1,12,10,15,808.5,66.0,3.05,14.7,397.5,444.32,355.22
2018,1,12,10,30,796.0,73.0,3.0,14.9,419.0,490.57,395.47
2018,1,12,10,45,743.5,90.0,2.95,15.1,426.5,523.02,423.27
2018,1,12,11,0,691.0,107.0,2.9,15.3,434.0,548.61,444.42
2018,1,12,11,15,639.0,124.0,2.9,15.4,434.0,567.73,459.93
2018,1,12,11,30,587.0,141.0,2.9,15.5,434.0,580.24,469.7
2018,1,12,11,45,592.0,142.5,2.85,15.6,442.5,612.93,495.15
2018,1,12,12,0,597.0,144.0,2.8,15.7,451.0,643.98,518.82
2018,1,12,12,15,551.5,155.5,2.85,15.75,439.5,636.16,512.85
2018,1,12,12,30,506.0,167.0,2.9,15.8,428.0,631.38,509.04
2018,1,12,12,45,579.5,148.0,2.95,15.9,443.0,697.31,560.53
2018,1,12,13,0,653.0,129.0,3.0,16.0,458.0,757.66,605.26
2018,1,12,13,15,585.5,140.0,3.05,16.0,429.0,724.12,580.67
2018,1,12,13,30,518.0,151.0,3.1,16.0,400.0,678.96,547.84
2018,1,12,13,45,634.0,120.0,3.15,16.0,411.5,766.47,614.38
2018,1,12,14,0,750.0,89.0,3.2,16.0,423.0,842.12,670.22
2018,1,12,14,15,652.0,101.0,3.2,15.95,378.5,770.57,618.19
2018,1,12,14,30,554.0,113.0,3.2,15.9,334.0,694.22,562.64
2018,1,12,14,45,450.5,116.0,3.2,15.85,285.5,593.99,487.32
2018,1,12,15,0,347.0,119.0,3.2,15.8,237.0,502.01,415.01
2018,1,12,15,15,289.0,110.5,3.2,15.8,201.0,416.72,347.26
2018,1,12,15,30,231.0,102.0,3.2,15.8,165.0,353.77,295.29
2018,1,12,15,45,238.5,84.0,2.9,15.3,140.0,333.78,279.11
2018,1,12,16,0,246.0,66.0,2.6,14.8,115.0,331.5,275.66
2018,1,12,16,15,252.0,53.0,2.55,14.5,92.5,314.66,259.01
2018,1,12,16,30,258.0,40.0,2.5,14.2,70.0,297.14,237.45
2018,1,12,16,45,192.0,27.0,2.5,13.9,44.0,217.34,127.94
2018,1,12,17,0,126.0,14.0,2.5,13.6,18.0,100.24,0.0
2018,1,12,17,15,63.0,7.0,2.5,13.5,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,1,13,7,15,7.5,4.0,5.35,9.95,4.0,0.0,0.0
2018,1,13,7,30,15.0,8.0,5.6,10.2,8.0,6.83,0.0
2018,1,13,7,45,79.5,22.0,5.8,10.45,29.0,17.24,0.0
2018,1,13,8,0,144.0,36.0,6.0,10.7,50.0,27.95,17.26
2018,1,13,8,15,198.5,49.0,6.0,10.95,79.0,37.17,26.97
2018,1,13,8,30,253.0,62.0,6.0,11.2,108.0,58.53,38.37
2018,1,13,8,45,289.0,75.0,6.05,11.4,140.0,92.43,61.49
2018,1,13,9,0,325.0,88.0,6.1,11.6,172.0,130.89,92.31
2018,1,13,9,15,388.5,94.5,6.05,11.95,210.5,174.35,128.59
2018,1,13,9,30,452.0,101.0,6.0,12.3,249.0,225.05,172.6
2018,1,13,9,45,483.5,107.5,5.95,12.65,281.0,271.82,214.83
2018,1,13,10,0,515.0,114.0,5.9,13.0,313.0,321.59,259.31
2018,1,13,10,15,572.0,113.0,5.8,13.35,350.0,383.41,312.83
2018,1,13,10,30,629.0,112.0,5.7,13.7,387.0,445.72,366.06
2018,1,13,10,45,758.5,88.5,5.65,14.05,437.0,528.3,435.24
2018,1,13,11,0,888.0,65.0,5.6,14.4,487.0,616.53,508.01
2018,1,13,11,15,894.0,65.5,5.4,14.75,502.5,662.93,545.19
2018,1,13,11,30,900.0,66.0,5.2,15.1,518.0,707.32,579.29
2018,1,13,11,45,904.0,66.5,5.0,15.4,527.0,748.02,608.33
2018,1,13,12,0,908.0,67.0,4.8,15.7,536.0,786.16,634.96
2018,1,13,12,15,908.0,67.0,4.65,15.95,536.5,817.73,656.72
2018,1,13,12,30,908.0,67.0,4.5,16.2,537.0,846.15,675.95
2018,1,13,12,45,904.5,67.0,4.4,16.45,530.5,868.3,690.81
2018,1,13,13,0,901.0,67.0,4.3,16.7,524.0,886.94,703.12
2018,1,13,13,15,764.0,98.0,4.2,16.8,478.0,830.06,661.28
2018,1,13,13,30,627.0,129.0,4.1,16.9,432.0,761.61,611.02
2018,1,13,13,45,658.5,112.5,4.05,17.0,418.5,780.78,625.98
2018,1,13,14,0,690.0,96.0,4.0,17.1,405.0,796.26,637.69
2018,1,13,14,15,673.0,93.0,3.9,17.05,379.0,780.62,626.59
2018,1,13,14,30,656.0,90.0,3.8,17.0,353.0,762.05,613.48
2018,1,13,14,45,655.0,81.5,3.7,17.0,325.5,748.27,603.73
2018,1,13,15,0,654.0,73.0,3.6,17.0,298.0,731.48,591.48
2018,1,13,15,15,656.0,64.5,3.6,17.0,268.0,714.48,579.05
2018,1,13,15,30,658.0,56.0,3.6,17.0,238.0,688.29,558.94
2018,1,13,15,45,576.0,55.0,3.25,16.35,196.0,610.67,498.41
2018,1,13,16,0,494.0,54.0,2.9,15.7,154.0,527.66,431.77
2018,1,13,16,15,379.5,47.0,3.0,15.3,113.0,412.57,337.79
2018,1,13,16,30,265.0,40.0,3.1,14.9,72.0,302.26,242.21
2018,1,13,16,45,204.5,28.0,3.2,14.55,46.5,230.04,144.82
2018,1,13,17,0,144.0,16.0,3.3,14.2,21.0,114.8,0.0
2018,1,13,17,15,72.0,8.0,3.45,14.0,10.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,14,7,15,43.0,5.0,4.55,10.8,5.5,0.0,0.0
2018,1,14,7,30,86.0,10.0,4.5,10.9,11.0,8.54,0.0
2018,1,14,7,45,172.0,22.0,4.45,11.0,35.0,17.18,0.0
2018,1,14,8,0,258.0,34.0,4.4,11.1,59.0,26.4,16.07
2018,1,14,8,15,349.5,43.0,4.25,11.25,95.5,34.97,25.06
2018,1,14,8,30,441.0,52.0,4.1,11.4,132.0,59.36,34.94
2018,1,14,8,45,423.5,66.5,3.9,11.55,159.0,98.53,61.01
2018,1,14,9,0,406.0,81.0,3.7,11.7,186.0,137.57,94.16
2018,1,14,9,15,298.0,99.5,3.55,12.0,183.0,157.94,117.84
2018,1,14,9,30,190.0,118.0,3.4,12.3,180.0,161.24,126.32
2018,1,14,9,45,133.5,139.5,3.25,12.55,185.5,170.84,137.08
2018,1,14,10,0,77.0,161.0,3.1,12.8,191.0,172.41,139.88
2018,1,14,10,15,198.5,162.0,2.9,13.1,247.0,240.67,196.2
2018,1,14,10,30,320.0,163.0,2.7,13.4,303.0,324.01,264.8
2018,1,14,10,45,313.0,175.5,2.5,13.7,318.5,352.18,287.87
2018,1,14,11,0,306.0,188.0,2.3,14.0,334.0,379.32,309.63
2018,1,14,11,15,192.5,199.0,2.1,14.35,292.0,322.77,263.13
2018,1,14,11,30,79.0,210.0,1.9,14.7,250.0,254.22,206.01
2018,1,14,11,45,65.5,212.5,1.7,15.05,246.0,252.0,203.77
2018,1,14,12,0,52.0,215.0,1.5,15.4,242.0,248.72,200.36
2018,1,14,12,15,84.0,218.5,1.45,15.6,262.0,282.2,227.86
2018,1,14,12,30,116.0,222.0,1.4,15.8,282.0,334.27,269.43
2018,1,14,12,45,190.5,220.0,1.4,16.0,317.5,402.32,324.21
2018,1,14,13,0,265.0,218.0,1.4,16.2,353.0,491.93,393.89
2018,1,14,13,15,217.5,213.5,1.4,16.3,322.5,433.95,348.62
2018,1,14,13,30,170.0,209.0,1.4,16.4,292.0,392.22,315.95
2018,1,14,13,45,122.5,196.0,1.4,16.5,254.5,337.8,272.86
2018,1,14,14,0,75.0,183.0,1.4,16.6,217.0,262.78,212.77
2018,1,14,14,15,115.0,176.5,1.5,16.55,225.0,315.47,256.92
2018,1,14,14,30,155.0,170.0,1.6,16.5,233.0,349.01,285.21
2018,1,14,14,45,149.5,156.0,1.7,16.5,212.5,329.24,269.98
2018,1,14,15,0,144.0,142.0,1.8,16.5,192.0,308.95,254.34
2018,1,14,15,15,177.0,123.0,1.8,16.5,177.5,315.35,261.0
2018,1,14,15,30,210.0,104.0,1.8,16.5,163.0,337.85,279.73
2018,1,14,15,45,209.5,89.0,1.9,16.0,140.0,316.38,262.5
2018,1,14,16,0,209.0,74.0,2.0,15.5,117.0,294.05,243.78
2018,1,14,16,15,173.0,59.0,1.85,15.3,89.0,242.18,198.56
2018,1,14,16,30,137.0,44.0,1.7,15.1,61.0,191.91,152.85
2018,1,14,16,45,92.5,29.5,1.6,14.9,39.0,134.85,87.04
2018,1,14,17,0,48.0,15.0,1.5,14.7,17.0,46.6,0.0
2018,1,14,17,15,24.0,7.5,1.3,14.6,8.5,6.4,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.5,2.65,12.6,3.5,0.0,0.0
2018,1,15,7,30,0.0,7.0,2.6,12.8,7.0,5.97,0.0
2018,1,15,7,45,14.5,21.5,2.55,13.05,23.0,17.24,0.0
2018,1,15,8,0,29.0,36.0,2.5,13.3,39.0,28.45,17.68
2018,1,15,8,15,50.5,52.5,2.6,13.45,60.5,40.35,29.53
2018,1,15,8,30,72.0,69.0,2.7,13.6,82.0,56.5,40.66
2018,1,15,8,45,112.0,85.5,2.8,13.75,112.0,80.51,58.31
2018,1,15,9,0,152.0,102.0,2.9,13.9,142.0,109.81,81.22
2018,1,15,9,15,267.5,107.0,2.8,14.15,190.5,153.92,114.6
2018,1,15,9,30,383.0,112.0,2.7,14.4,239.0,214.15,163.2
2018,1,15,9,45,433.5,116.5,2.6,14.6,274.5,261.85,204.34
2018,1,15,10,0,484.0,121.0,2.5,14.8,310.0,314.71,249.65
2018,1,15,10,15,487.0,131.0,2.5,15.0,333.5,356.23,285.81
2018,1,15,10,30,490.0,141.0,2.5,15.2,357.0,397.39,320.74
2018,1,15,10,45,464.0,156.0,2.55,15.4,369.0,426.83,345.5
2018,1,15,11,0,438.0,171.0,2.6,15.6,381.0,452.91,366.8
2018,1,15,11,15,346.5,191.0,2.6,15.6,360.5,426.02,345.77
2018,1,15,11,30,255.0,211.0,2.6,15.6,340.0,402.48,326.52
2018,1,15,11,45,200.5,223.0,2.55,15.6,325.5,375.65,304.86
2018,1,15,12,0,146.0,235.0,2.5,15.6,311.0,357.7,289.64
2018,1,15,12,15,165.5,235.0,2.45,15.55,321.5,381.72,309.35
2018,1,15,12,30,185.0,235.0,2.4,15.5,332.0,406.52,329.42
2018,1,15,12,45,176.0,232.0,2.3,15.5,323.5,403.87,327.14
2018,1,15,13,0,167.0,229.0,2.2,15.5,315.0,400.22,324.22
2018,1,15,13,15,126.0,219.5,2.15,15.45,283.5,358.82,290.97
2018,1,15,13,30,85.0,210.0,2.1,15.4,252.0,296.62,241.04
2018,1,15,13,45,97.5,202.5,2.0,15.4,248.5,303.63,247.63
2018,1,15,14,0,110.0,195.0,1.9,15.4,245.0,329.91,269.1
2018,1,15,14,15,134.0,184.0,1.85,15.45,241.0,342.98,280.59
2018,1,15,14,30,158.0,173.0,1.8,15.5,237.0,355.6,291.76
2018,1,15,14,45,222.0,149.0,1.7,15.5,231.0,405.85,333.65
2018,1,15,15,0,286.0,125.0,1.6,15.5,225.0,433.64,357.43
2018,1,15,15,15,306.0,112.5,1.6,15.5,208.5,434.91,359.11
2018,1,15,15,30,326.0,100.0,1.6,15.5,192.0,454.49,374.37
2018,1,15,15,45,293.5,86.5,1.45,15.35,159.5,404.4,333.3
2018,1,15,16,0,261.0,73.0,1.3,15.2,127.0,354.61,291.71
2018,1,15,16,15,222.0,59.0,1.25,15.05,97.5,299.65,244.71
2018,1,15,16,30,183.0,45.0,1.2,14.9,68.0,246.65,196.88
2018,1,15,16,45,123.0,30.5,1.15,14.8,43.5,160.32,108.64
2018,1,15,17,0,63.0,16.0,1.1,14.7,19.0,58.13,0.0
2018,1,15,17,15,31.5,8.0,1.05,14.7,9.5,6.83,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,14.2,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,14.3,3.0,2.56,0.0
2018,1,16,7,45,0.0,11.5,0.9,14.4,11.5,9.47,0.0
2018,1,16,8,0,0.0,20.0,0.9,14.5,20.0,16.49,7.92
2018,1,16,8,15,0.0,30.0,1.0,14.6,30.0,24.78,15.96
2018,1,16,8,30,0.0,40.0,1.1,14.7,40.0,33.08,22.41
2018,1,16,8,45,0.0,53.0,1.2,14.85,53.0,43.72,31.67
2018,1,16,9,0,0.0,66.0,1.3,15.0,66.0,54.44,40.91
2018,1,16,9,15,0.0,77.5,1.15,15.15,77.5,64.1,49.14
2018,1,16,9,30,0.0,89.0,1.0,15.3,89.0,73.89,57.36
2018,1,16,9,45,20.5,114.5,0.9,15.45,122.5,102.67,80.96
2018,1,16,10,0,41.0,140.0,0.8,15.6,156.0,138.54,110.36
2018,1,16,10,15,37.0,128.0,0.65,15.75,143.5,128.99,102.46
2018,1,16,10,30,33.0,116.0,0.5,15.9,131.0,118.58,93.92
2018,1,16,10,45,17.0,103.5,0.35,16.05,111.0,100.37,78.74
2018,1,16,11,0,1.0,91.0,0.2,16.2,91.0,76.44,58.62
2018,1,16,11,15,65.0,126.5,0.25,16.35,159.5,165.38,132.71
2018,1,16,11,30,129.0,162.0,0.3,16.5,228.0,250.38,201.12
2018,1,16,11,45,195.5,188.0,0.35,16.6,289.5,333.83,266.72
2018,1,16,12,0,262.0,214.0,0.4,16.7,351.0,438.43,346.27
2018,1,16,12,15,289.0,215.5,0.65,16.7,367.0,474.58,374.77
2018,1,16,12,30,316.0,217.0,0.9,16.7,383.0,511.51,404.49
2018,1,16,12,45,210.0,197.5,1.15,16.7,307.5,410.01,327.65
2018,1,16,13,0,104.0,178.0,1.4,16.7,232.0,283.47,228.52
2018,1,16,13,15,58.0,160.0,1.35,16.6,190.0,208.29,168.05
2018,1,16,13,30,12.0,142.0,1.3,16.5,148.0,136.41,108.37
2018,1,16,13,45,8.5,140.5,1.25,16.45,144.5,132.81,105.59
2018,1,16,14,0,5.0,139.0,1.2,16.4,141.0,129.34,102.74
2018,1,16,14,15,64.0,132.5,1.25,16.3,159.0,192.09,156.99
2018,1,16,14,30,123.0,126.0,1.3,16.2,177.0,259.48,213.91
2018,1,16,14,45,159.5,132.0,1.3,16.15,192.0,304.31,250.97
2018,1,16,15,0,196.0,138.0,1.3,16.1,207.0,369.41,303.27
2018,1,16,15,15,104.0,114.0,1.3,16.1,150.0,235.07,193.42
2018,1,16,15,30,12.0,90.0,1.3,16.1,93.0,94.64,74.84
2018,1,16,15,45,6.0,70.5,1.25,15.7,72.0,69.07,53.31
2018,1,16,16,0,0.0,51.0,1.2,15.3,51.0,43.64,31.44
2018,1,16,16,15,0.0,36.5,1.15,15.1,36.5,30.17,19.8
2018,1,16,16,30,0.0,22.0,1.1,14.9,22.0,18.13,9.34
2018,1,16,16,45,0.0,14.0,1.1,14.65,14.0,11.52,2.76
2018,1,16,17,0,0.0,6.0,1.1,14.4,6.0,5.12,0.0
2018,1,16,17,15,0.0,3.0,1.1,14.35,3.0,2.56,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.6,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.41,0.0
2018,1,17,7,45,0.0,11.0,1.35,13.05,11.0,9.05,0.0
2018,1,17,8,0,0.0,18.0,1.3,13.3,18.0,14.83,6.65
2018,1,17,8,15,0.0,26.5,1.25,13.5,26.5,21.86,13.51
2018,1,17,8,30,0.0,35.0,1.2,13.7,35.0,28.91,18.99
2018,1,17,8,45,0.0,55.5,1.15,13.9,55.5,45.7,33.5
2018,1,17,9,0,0.0,76.0,1.1,14.1,76.0,62.45,47.88
2018,1,17,9,15,0.0,71.0,1.05,14.25,71.0,58.76,44.77
2018,1,17,9,30,0.0,66.0,1.0,14.4,66.0,54.7,41.29
2018,1,17,9,45,0.0,58.0,1.0,14.6,58.0,48.02,35.53
2018,1,17,10,0,0.0,50.0,1.0,14.8,50.0,41.36,29.78
2018,1,17,10,15,2.0,90.0,1.05,14.95,91.0,75.89,58.91
2018,1,17,10,30,4.0,130.0,1.1,15.1,132.0,112.0,88.89
2018,1,17,10,45,5.5,144.5,1.2,15.2,147.0,126.27,100.49
2018,1,17,11,0,7.0,159.0,1.3,15.3,162.0,141.0,112.48
2018,1,17,11,15,24.5,173.5,1.45,15.4,186.0,166.62,133.7
2018,1,17,11,30,42.0,188.0,1.6,15.5,210.0,204.72,164.98
2018,1,17,11,45,50.5,195.5,1.7,15.6,222.0,221.95,178.99
2018,1,17,12,0,59.0,203.0,1.8,15.7,234.0,240.05,193.77
2018,1,17,12,15,91.0,217.0,1.8,15.8,265.0,285.13,230.61
2018,1,17,12,30,123.0,231.0,1.8,15.9,296.0,349.51,281.96
2018,1,17,12,45,154.5,231.0,1.85,15.95,312.0,383.51,309.39
2018,1,17,13,0,186.0,231.0,1.9,16.0,328.0,418.71,337.78
2018,1,17,13,15,153.0,222.0,1.9,16.0,300.5,385.5,311.34
2018,1,17,13,30,120.0,213.0,1.9,16.0,273.0,350.47,283.56
2018,1,17,13,45,132.0,202.0,1.9,16.0,265.0,353.22,286.84
2018,1,17,14,0,144.0,191.0,1.9,16.0,257.0,355.56,289.64
2018,1,17,14,15,182.5,182.0,1.95,15.9,261.0,384.9,314.77
2018,1,17,14,30,221.0,173.0,2.0,15.8,265.0,413.74,339.27
2018,1,17,14,45,231.5,157.5,2.05,15.65,246.5,426.15,349.92
2018,1,17,15,0,242.0,142.0,2.1,15.5,228.0,417.25,344.17
2018,1,17,15,15,279.5,122.0,2.1,15.5,211.0,424.77,351.79
2018,1,17,15,30,317.0,102.0,2.1,15.5,194.0,449.68,372.14
2018,1,17,15,45,307.0,87.5,1.9,15.1,165.5,417.87,346.15
2018,1,17,16,0,297.0,73.0,1.7,14.7,137.0,385.11,318.63
2018,1,17,16,15,255.5,60.0,1.65,14.45,106.0,328.3,270.04
2018,1,17,16,30,214.0,47.0,1.6,14.2,75.0,273.58,220.94
2018,1,17,16,45,144.5,33.0,1.5,14.0,48.5,199.61,144.33
2018,1,17,17,0,75.0,19.0,1.4,13.8,22.0,93.13,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.75,11.0,33.31,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.71,0.0
2018,1,18,7,45,0.0,6.5,3.35,14.0,6.5,5.33,0.0
2018,1,18,8,0,0.0,11.0,3.5,14.2,11.0,9.04,1.83
2018,1,18,8,15,0.0,14.5,3.5,14.3,14.5,11.92,4.76
2018,1,18,8,30,0.0,18.0,3.5,14.4,18.0,14.81,6.93
2018,1,18,8,45,0.0,20.0,3.5,14.5,20.0,16.46,8.45
2018,1,18,9,0,0.0,22.0,3.5,14.6,22.0,18.12,9.92
2018,1,18,9,15,0.0,23.5,3.5,14.65,23.5,19.36,11.0
2018,1,18,9,30,0.0,25.0,3.5,14.7,25.0,20.61,12.07
2018,1,18,9,45,2.5,61.0,3.5,14.75,62.0,51.37,38.29
2018,1,18,10,0,5.0,97.0,3.5,14.8,99.0,82.9,64.91
2018,1,18,10,15,11.5,131.0,3.6,14.85,136.0,115.74,92.38
2018,1,18,10,30,18.0,165.0,3.7,14.9,173.0,150.39,121.13
2018,1,18,10,45,15.0,145.0,3.75,14.95,152.0,131.91,105.65
2018,1,18,11,0,12.0,125.0,3.8,15.0,131.0,113.03,89.86
2018,1,18,11,15,7.0,86.0,3.85,15.05,89.5,76.0,58.77
2018,1,18,11,30,2.0,47.0,3.9,15.1,48.0,40.3,28.58
2018,1,18,11,45,1.0,71.0,3.9,15.15,71.5,59.65,44.84
2018,1,18,12,0,0.0,95.0,3.9,15.2,95.0,79.31,61.24
2018,1,18,12,15,0.0,111.5,3.9,15.2,111.5,94.16,73.61
2018,1,18,12,30,0.0,128.0,3.9,15.2,128.0,109.55,86.4
2018,1,18,12,45,1.0,136.0,3.95,15.2,136.5,118.3,93.72
2018,1,18,13,0,2.0,144.0,4.0,15.2,145.0,127.43,101.38
2018,1,18,13,15,1.0,126.5,4.05,15.15,127.0,110.09,87.03
2018,1,18,13,30,0.0,109.0,4.1,15.1,109.0,92.84,72.71
2018,1,18,13,45,2.0,116.5,4.15,15.05,117.5,102.38,80.91
2018,1,18,14,0,4.0,124.0,4.2,15.0,126.0,112.52,89.61
2018,1,18,14,15,15.0,125.5,4.25,14.85,132.0,125.57,101.24
2018,1,18,14,30,26.0,127.0,4.3,14.7,138.0,151.86,123.97
2018,1,18,14,45,40.5,117.0,4.3,14.55,132.5,155.73,128.13
2018,1,18,15,0,55.0,107.0,4.3,14.4,127.0,159.27,132.01
2018,1,18,15,15,83.5,111.0,4.3,14.4,137.5,211.31,176.66
2018,1,18,15,30,112.0,115.0,4.3,14.4,148.0,247.89,207.86
2018,1,18,15,45,87.0,97.5,4.1,14.1,121.0,204.37,170.55
2018,1,18,16,0,62.0,80.0,3.9,13.8,94.0,145.85,120.32
2018,1,18,16,15,41.5,58.5,3.85,13.65,67.0,100.81,80.97
2018,1,18,16,30,21.0,37.0,3.8,13.5,40.0,55.53,41.28
2018,1,18,16,45,23.0,24.0,3.75,13.4,26.0,41.65,26.89
2018,1,18,17,0,25.0,11.0,3.7,13.3,12.0,32.04,0.0
2018,1,18,17,15,12.5,5.5,3.8,13.2,6.0,13.11,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,46.0,7.5,2.8,11.2,8.5,0.0,0.0
2018,1,19,7,30,92.0,15.0,2.8,11.5,17.0,12.8,0.0
2018,1,19,7,45,214.5,27.0,2.85,11.75,45.5,21.08,0.95
2018,1,19,8,0,337.0,39.0,2.9,12.0,74.0,32.7,21.74
2018,1,19,8,15,432.0,45.5,2.95,12.15,113.0,37.27,27.11
2018,1,19,8,30,527.0,52.0,3.0,12.3,152.0,58.72,34.11
2018,1,19,8,45,438.0,60.0,3.05,12.4,157.0,93.51,56.39
2018,1,19,9,0,349.0,68.0,3.1,12.5,162.0,114.83,77.12
2018,1,19,9,15,253.5,92.0,3.1,12.55,165.5,136.52,101.12
2018,1,19,9,30,158.0,116.0,3.1,12.6,169.0,145.62,113.86
2018,1,19,9,45,410.0,103.5,3.05,12.65,262.5,240.11,188.65
2018,1,19,10,0,662.0,91.0,3.0,12.7,356.0,359.24,285.64
2018,1,19,10,15,739.0,85.0,2.95,12.7,401.5,428.24,344.62
2018,1,19,10,30,816.0,79.0,2.9,12.7,447.0,503.57,407.86
2018,1,19,10,45,828.0,80.5,2.9,12.75,470.5,556.46,452.34
2018,1,19,11,0,840.0,82.0,2.9,12.8,494.0,608.52,495.06
2018,1,19,11,15,848.0,83.0,2.95,12.8,510.5,656.37,533.77
2018,1,19,11,30,856.0,84.0,3.0,12.8,527.0,702.51,570.38
2018,1,19,11,45,814.5,95.5,3.05,12.85,523.0,722.12,585.02
2018,1,19,12,0,773.0,107.0,3.1,12.9,519.0,739.49,597.77
2018,1,19,12,15,485.0,106.0,3.2,12.9,364.5,536.11,441.68
2018,1,19,12,30,197.0,105.0,3.3,12.9,210.0,283.77,236.84
2018,1,19,12,45,176.5,134.5,3.45,12.9,228.0,307.34,256.17
2018,1,19,13,0,156.0,164.0,3.6,12.9,246.0,312.73,259.99
2018,1,19,13,15,349.0,159.0,3.75,12.85,336.0,526.61,436.22
2018,1,19,13,30,542.0,154.0,3.9,12.8,426.0,706.7,579.09
2018,1,19,13,45,692.0,115.0,4.05,12.8,448.0,818.62,663.76
2018,1,19,14,0,842.0,76.0,4.2,12.8,470.0,911.62,733.37
2018,1,19,14,15,826.5,74.5,4.3,12.75,442.5,899.6,725.88
2018,1,19,14,30,811.0,73.0,4.4,12.7,415.0,884.06,716.54
2018,1,19,14,45,779.0,71.0,4.5,12.65,378.0,849.09,692.53
2018,1,19,15,0,747.0,69.0,4.6,12.6,341.0,811.24,665.91
2018,1,19,15,15,718.0,65.5,4.6,12.6,304.0,771.7,636.57
2018,1,19,15,30,689.0,62.0,4.6,12.6,267.0,729.91,604.64
2018,1,19,15,45,646.5,58.0,4.6,12.3,227.5,681.5,566.95
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,625.68,521.58
2018,1,19,16,15,528.0,48.0,4.55,11.8,146.5,539.49,449.26
2018,1,19,16,30,452.0,42.0,4.5,11.6,105.0,455.55,375.26
2018,1,19,16,45,321.0,32.5,4.4,11.4,69.0,329.91,254.41
2018,1,19,17,0,190.0,23.0,4.3,11.2,33.0,195.61,0.0
2018,1,19,17,15,95.0,11.5,4.35,11.15,16.5,73.95,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,20,7,15,72.0,7.5,4.55,9.6,9.0,0.0,0.0
2018,1,20,7,30,144.0,15.0,4.6,10.0,18.0,12.8,0.0
2018,1,20,7,45,283.5,24.0,4.7,10.4,48.0,20.21,1.9
2018,1,20,8,0,423.0,33.0,4.8,10.8,78.0,27.44,17.52
2018,1,20,8,15,512.5,39.0,4.8,11.0,119.0,31.95,22.58
2018,1,20,8,30,602.0,45.0,4.8,11.2,160.0,57.35,32.01
2018,1,20,8,45,657.5,48.5,4.85,11.4,202.5,105.99,58.35
2018,1,20,9,0,713.0,52.0,4.9,11.6,245.0,161.3,100.63
2018,1,20,9,15,749.0,55.0,4.9,11.8,285.5,218.22,150.79
2018,1,20,9,30,785.0,58.0,4.9,12.0,326.0,278.77,206.39
2018,1,20,9,45,811.0,59.5,4.9,12.15,362.0,337.79,261.48
2018,1,20,10,0,837.0,61.0,4.9,12.3,398.0,398.0,316.87
2018,1,20,10,15,852.5,63.0,4.9,12.4,428.0,455.33,368.9
2018,1,20,10,30,868.0,65.0,4.9,12.5,458.0,512.63,419.51
2018,1,20,10,45,877.5,66.5,4.9,12.65,481.5,565.79,465.36
2018,1,20,11,0,887.0,68.0,4.9,12.8,505.0,617.77,509.03
2018,1,20,11,15,893.5,68.5,4.95,12.85,521.5,665.25,548.5
2018,1,20,11,30,900.0,69.0,5.0,12.9,538.0,710.78,585.21
2018,1,20,11,45,901.5,71.0,5.05,12.95,547.5,752.2,616.58
2018,1,20,12,0,903.0,73.0,5.1,13.0,557.0,790.93,645.77
2018,1,20,12,15,848.5,88.0,5.15,13.05,544.0,804.66,655.98
2018,1,20,12,30,794.0,103.0,5.2,13.1,531.0,804.71,656.09
2018,1,20,12,45,788.5,103.0,5.2,13.15,524.0,823.93,670.68
2018,1,20,13,0,783.0,103.0,5.2,13.2,517.0,839.8,682.75
2018,1,20,13,15,830.5,89.0,5.2,13.25,518.0,883.8,716.03
2018,1,20,13,30,878.0,75.0,5.2,13.3,519.0,914.88,739.44
2018,1,20,13,45,868.5,73.5,5.2,13.3,498.0,915.81,740.78
2018,1,20,14,0,859.0,72.0,5.2,13.3,477.0,923.26,747.29
2018,1,20,14,15,846.0,70.0,5.2,13.3,449.5,913.0,740.7
2018,1,20,14,30,833.0,68.0,5.2,13.3,422.0,899.16,731.58
2018,1,20,14,45,815.5,65.5,5.25,13.25,389.0,877.01,716.61
2018,1,20,15,0,798.0,63.0,5.3,13.2,356.0,851.68,699.0
2018,1,20,15,15,768.0,60.0,5.3,13.2,317.5,811.31,669.01
2018,1,20,15,30,738.0,57.0,5.3,13.2,279.0,768.64,636.46
2018,1,20,15,45,695.5,53.0,5.0,12.85,237.5,711.77,591.1
2018,1,20,16,0,653.0,49.0,4.7,12.5,196.0,653.86,543.28
2018,1,20,16,15,582.0,44.0,4.55,12.2,154.0,570.63,473.64
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,499.55,410.25
2018,1,20,16,45,360.0,30.5,4.2,11.6,73.0,358.35,279.15
2018,1,20,17,0,209.0,22.0,4.0,11.3,34.0,207.4,4.82
2018,1,20,17,15,104.5,11.0,3.95,11.25,17.0,80.1,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,26.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,52.0,12.0,1.3,11.3,13.0,10.24,0.0
2018,1,21,7,45,142.0,25.5,1.2,11.5,38.5,19.78,2.82
2018,1,21,8,0,232.0,39.0,1.1,11.7,64.0,30.05,19.81
2018,1,21,8,15,360.0,47.0,1.15,11.85,106.5,38.14,28.02
2018,1,21,8,30,488.0,55.0,1.2,12.0,149.0,58.7,35.55
2018,1,21,8,45,581.5,56.0,1.25,12.2,195.0,102.29,58.13
2018,1,21,9,0,675.0,57.0,1.3,12.4,241.0,159.31,99.82
2018,1,21,9,15,683.0,64.5,1.45,12.5,275.0,210.32,145.21
2018,1,21,9,30,691.0,72.0,1.6,12.6,309.0,264.02,194.65
2018,1,21,9,45,563.0,102.5,1.8,12.75,309.0,293.79,227.67
2018,1,21,10,0,435.0,133.0,2.0,12.9,309.0,303.72,241.99
2018,1,21,10,15,446.5,141.5,2.1,13.0,334.0,345.41,278.48
2018,1,21,10,30,458.0,150.0,2.2,13.1,359.0,387.7,314.56
2018,1,21,10,45,361.0,157.0,2.35,13.15,327.0,368.8,301.2
2018,1,21,11,0,264.0,164.0,2.5,13.2,295.0,327.46,268.85
2018,1,21,11,15,235.5,184.0,2.55,13.25,303.5,345.0,283.22
2018,1,21,11,30,207.0,204.0,2.6,13.3,312.0,347.14,284.78
2018,1,21,11,45,316.5,203.0,2.6,13.35,372.0,451.65,369.74
2018,1,21,12,0,426.0,202.0,2.6,13.4,432.0,566.31,459.95
2018,1,21,12,15,348.5,214.5,2.65,13.45,403.0,520.45,423.28
2018,1,21,12,30,271.0,227.0,2.7,13.5,374.0,484.5,394.33
2018,1,21,12,45,188.0,232.0,2.7,13.5,333.5,412.26,336.51
2018,1,21,13,0,105.0,237.0,2.7,13.5,293.0,334.75,273.28
2018,1,21,13,15,113.0,231.5,2.65,13.55,290.5,359.53,293.69
2018,1,21,13,30,121.0,226.0,2.6,13.6,288.0,366.14,299.39
2018,1,21,13,45,111.5,216.5,2.6,13.65,271.5,351.15,287.57
2018,1,21,14,0,102.0,207.0,2.6,13.7,255.0,316.05,259.82
2018,1,21,14,15,101.0,195.0,2.55,13.7,240.5,304.66,251.22
2018,1,21,14,30,100.0,183.0,2.5,13.7,226.0,292.98,242.26
2018,1,21,14,45,71.5,155.5,2.45,13.7,185.0,233.76,193.46
2018,1,21,15,0,43.0,128.0,2.4,13.7,144.0,174.52,143.88
2018,1,21,15,15,31.5,120.5,2.4,13.7,131.5,158.36,130.2
2018,1,21,15,30,20.0,113.0,2.4,13.7,119.0,128.92,105.08
2018,1,21,15,45,24.5,98.0,2.2,13.45,104.5,131.89,107.78
2018,1,21,16,0,29.0,83.0,2.0,13.2,90.0,120.28,97.88
2018,1,21,16,15,18.5,65.5,2.1,13.1,69.5,91.59,72.69
2018,1,21,16,30,8.0,48.0,2.2,13.0,49.0,54.5,40.31
2018,1,21,16,45,4.5,32.5,2.3,12.9,33.0,35.72,22.96
2018,1,21,17,0,1.0,17.0,2.4,12.8,17.0,14.76,0.0
2018,1,21,17,15,0.5,8.5,2.5,12.75,8.5,7.59,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
