Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,8.54,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,19.27,3.5
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,30.14,19.76
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,43.61,32.57
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,59.04,43.3
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,82.85,60.75
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,111.7,83.27
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,133.63,102.89
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,154.53,121.77
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,197.03,156.63
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,253.24,203.43
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,340.36,275.05
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,443.2,359.43
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,523.76,425.93
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,611.36,497.24
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,656.61,533.77
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,699.61,568.0
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,744.34,601.71
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,787.11,633.17
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,819.6,656.67
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,849.02,677.92
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,874.13,696.19
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,895.87,712.1
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,909.73,721.99
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,919.92,729.4
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,922.24,731.62
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,920.84,731.37
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,909.12,723.29
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,893.82,712.74
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,869.02,695.6
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,841.08,676.04
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,800.45,647.1
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,757.48,615.66
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,707.65,577.47
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,650.39,532.02
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,570.21,467.35
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,491.82,400.7
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,377.88,297.1
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,254.43,84.25
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,115.88,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,11.95,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,19.24,4.55
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,27.37,17.81
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,36.28,26.58
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,54.37,36.24
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,97.5,60.8
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,156.96,102.85
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,207.15,146.6
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,260.0,194.38
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,324.3,250.24
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,397.92,313.58
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,455.61,364.22
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,513.68,413.75
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,568.26,459.14
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,622.06,502.64
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,671.21,540.32
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,713.16,571.53
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,754.91,599.72
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,794.17,625.44
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,827.35,645.2
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,857.47,661.97
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,881.46,673.54
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,902.02,682.05
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,915.45,688.85
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,925.21,693.36
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,937.72,700.94
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,936.51,699.64
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,926.18,694.9
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,912.21,687.96
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,886.93,673.59
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,858.46,656.91
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,819.65,631.7
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,778.41,604.14
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,723.31,567.63
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,666.99,528.08
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,568.49,454.45
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,466.03,373.58
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,310.93,243.96
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,148.97,62.37
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,74.12,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,5.97,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,14.46,2.55
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,23.14,14.05
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,33.17,23.55
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,43.23,31.24
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,60.43,45.63
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,80.2,61.98
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,115.67,89.94
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,162.14,127.9
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,217.57,173.09
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,281.31,226.39
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,294.52,239.82
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,301.54,247.02
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,279.78,229.56
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,248.27,203.03
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,223.18,181.99
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,184.47,149.35
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,177.22,143.2
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,169.43,136.55
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,154.46,124.06
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,139.23,111.32
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,135.02,107.86
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,130.79,104.4
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,117.79,93.66
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,104.81,82.91
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,93.77,73.77
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,82.75,64.62
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,119.39,96.82
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,148.43,122.54
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,153.12,126.88
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,158.12,131.49
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,119.17,97.7
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,72.65,57.12
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,47.42,35.35
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,24.74,15.62
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,20.18,11.62
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,15.64,7.57
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,25.71,15.87
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,33.96,13.03
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,22.96,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,10.24,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,20.91,7.1
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,32.39,22.14
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,40.61,30.3
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,59.76,37.09
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,105.2,60.9
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,159.26,101.03
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,214.92,149.13
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,276.57,204.61
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,303.68,235.34
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,321.2,256.21
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,316.85,257.45
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,290.47,237.95
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,411.42,338.37
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,548.64,450.12
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,587.61,481.99
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,624.8,512.34
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,665.38,545.09
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,704.38,576.27
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,762.49,621.28
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,815.85,661.56
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,856.74,692.48
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,895.34,721.77
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,907.16,731.12
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,915.25,738.04
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,913.68,737.99
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,908.31,735.32
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,844.97,689.04
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,771.5,634.59
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,655.4,545.65
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,549.17,460.73
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,591.85,497.69
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,637.28,534.2
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,634.14,530.86
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,627.48,523.73
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,542.67,453.11
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,459.69,381.56
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,343.82,278.37
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,234.98,135.96
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,96.05,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,3.41,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,8.87,0.08
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,14.38,6.77
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,19.94,12.09
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,25.99,16.4
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,55.79,39.92
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,92.22,68.92
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,139.13,105.98
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,195.68,152.17
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,259.79,204.03
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,335.17,266.16
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,420.98,336.76
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,514.06,412.63
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,568.36,457.11
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,621.53,499.48
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,670.16,537.48
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,716.79,572.48
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,757.68,601.23
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,795.82,627.82
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,828.22,650.71
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,857.36,671.35
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,881.13,688.3
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,901.34,702.91
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,896.64,700.98
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,876.94,688.84
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,756.28,603.96
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,614.22,498.31
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,607.49,495.46
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,598.87,490.1
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,533.73,441.12
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,489.93,407.59
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,439.38,367.47
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,389.0,326.65
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,348.6,293.77
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,308.55,260.18
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,255.42,214.5
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,203.48,168.67
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,168.98,135.86
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,128.62,79.05
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,69.74,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,11.1,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,22.28,9.47
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,33.91,23.68
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,45.06,34.35
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,62.65,44.19
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,95.86,64.38
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,136.52,94.99
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,191.98,136.56
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,262.69,193.94
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,325.67,249.21
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,393.54,308.35
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,446.63,355.92
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,497.29,400.06
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,526.07,425.28
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,545.18,441.59
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,593.76,480.81
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,642.32,519.15
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,681.43,549.54
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,718.68,577.9
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,743.15,595.09
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,764.43,610.0
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,786.46,625.78
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,805.75,639.6
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,844.18,667.59
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,886.31,697.97
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,909.92,715.31
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,919.65,723.07
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,882.27,697.39
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,836.43,665.74
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,731.54,590.28
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,617.59,505.78
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,590.29,486.1
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,561.08,463.9
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,519.58,431.34
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,477.32,397.16
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,421.38,350.89
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,366.66,303.41
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,305.05,246.76
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,242.19,160.69
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,109.82,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,15.36,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,23.42,10.89
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,31.35,21.52
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,34.57,25.08
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,55.25,32.19
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,105.88,57.8
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,162.8,100.54
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,221.49,151.8
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,283.68,208.59
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,344.41,264.83
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,406.67,321.52
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,465.05,373.82
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,523.35,424.43
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,579.9,471.92
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,635.48,517.08
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,686.09,556.94
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,734.79,593.36
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,777.81,623.4
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,818.14,651.22
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,852.74,675.65
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,884.06,697.67
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,909.8,715.28
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,931.91,730.35
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,947.13,740.76
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,958.48,748.6
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,962.03,751.26
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,961.7,751.39
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,954.5,747.45
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,943.61,741.04
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,920.19,725.42
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,893.53,707.42
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,867.32,689.75
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,828.28,662.16
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,775.77,623.37
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,721.8,582.03
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,637.2,516.56
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,553.74,448.73
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,441.06,353.32
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,324.04,224.2
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,152.49,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,5.97,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,6.83,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,13.6,4.29
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,20.63,12.29
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,28.92,20.1
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,37.23,26.43
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,44.71,33.02
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,52.12,39.45
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,70.48,55.01
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,89.62,71.11
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,142.85,114.67
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,207.8,168.16
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,223.49,181.43
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,230.33,187.13
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,248.25,201.62
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,266.21,215.86
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,320.63,259.84
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,368.68,298.19
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,367.81,296.71
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,365.2,293.96
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,290.37,233.73
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,225.93,180.74
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,275.38,221.77
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,327.52,264.14
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,478.15,384.98
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,594.93,476.15
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,604.49,482.98
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,633.4,504.39
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,525.9,423.34
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,417.8,339.55
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,409.12,334.76
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,399.37,328.46
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,400.16,329.67
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,379.6,314.02
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,377.34,313.81
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,372.37,310.68
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,320.25,267.07
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,269.39,223.11
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,208.82,168.95
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,151.95,107.15
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,58.08,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,5.12,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,7.26,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,14.51,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,23.9,12.25
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,34.38,24.15
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,40.9,30.59
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,59.87,38.66
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,102.45,58.87
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,160.18,100.06
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,212.16,146.0
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,267.0,196.26
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,332.3,253.41
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,402.37,313.97
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,462.5,366.1
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,524.29,417.92
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,579.96,463.5
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,634.47,506.67
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,684.15,544.91
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,731.79,579.77
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,774.96,609.27
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,815.42,636.49
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,850.37,659.53
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,882.1,680.17
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,908.78,697.25
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,931.93,711.89
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,948.14,724.0
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,960.51,733.73
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,964.41,737.35
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,964.4,738.55
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,956.25,736.06
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,944.38,731.04
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,923.02,719.72
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,898.39,705.77
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,862.8,681.7
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,834.35,662.28
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,782.82,626.76
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,729.81,588.58
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,624.77,507.61
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,517.39,421.52
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,353.73,286.79
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,204.43,148.91
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,116.75,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,27.48,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,8.96,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,17.92,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,25.39,13.83
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,32.53,22.6
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,42.55,32.07
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,61.93,41.12
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,101.6,57.41
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,163.25,98.98
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,217.13,148.39
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,263.73,193.26
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,317.42,242.19
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,370.25,289.21
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,436.23,344.96
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,508.15,404.38
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,569.73,454.61
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,635.55,506.88
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,684.71,545.16
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,731.75,580.22
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,774.59,610.34
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,814.69,638.3
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,849.21,662.17
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,880.42,683.7
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,903.4,699.52
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,922.59,712.86
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,915.76,708.58
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,914.44,708.52
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,892.37,693.48
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,865.82,675.51
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,869.79,679.61
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,870.22,681.05
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,844.8,664.05
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,816.34,644.94
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,801.22,635.34
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,782.62,622.75
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,714.98,573.72
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,653.71,528.11
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,550.83,449.11
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,450.62,368.72
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,335.53,272.3
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,234.35,174.71
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,140.9,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,41.64,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
