Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,38.0,9.5,1.7,13.4,11.0,8.11,0.0
2018,2,1,7,30,76.0,19.0,1.8,13.7,22.0,14.94,0.0
2018,2,1,7,45,146.0,33.0,1.9,14.0,49.0,25.38,14.14
2018,2,1,8,0,216.0,47.0,2.0,14.3,76.0,35.8,25.34
2018,2,1,8,15,261.0,61.0,2.05,14.5,109.5,45.87,34.82
2018,2,1,8,30,306.0,75.0,2.1,14.7,143.0,62.86,43.6
2018,2,1,8,45,355.0,86.5,2.1,14.9,181.5,100.05,65.42
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,143.47,97.76
2018,2,1,9,15,442.0,106.5,2.1,15.35,257.5,188.17,134.89
2018,2,1,9,30,480.0,115.0,2.1,15.6,295.0,237.3,177.2
2018,2,1,9,45,478.5,129.0,2.1,15.9,323.5,282.23,217.34
2018,2,1,10,0,477.0,143.0,2.1,16.2,352.0,326.71,256.24
2018,2,1,10,15,501.5,148.0,2.15,16.5,382.0,374.1,296.32
2018,2,1,10,30,526.0,153.0,2.2,16.8,412.0,423.32,336.99
2018,2,1,10,45,572.5,148.0,2.25,17.1,442.5,482.1,384.22
2018,2,1,11,0,619.0,143.0,2.3,17.4,473.0,539.39,429.45
2018,2,1,11,15,657.5,136.0,2.35,17.6,497.0,591.91,470.46
2018,2,1,11,30,696.0,129.0,2.4,17.8,521.0,645.51,511.59
2018,2,1,11,45,726.0,122.5,2.45,18.0,537.5,693.97,548.17
2018,2,1,12,0,756.0,116.0,2.5,18.2,554.0,741.96,582.9
2018,2,1,12,15,788.5,107.0,2.55,18.35,565.5,784.76,613.1
2018,2,1,12,30,821.0,98.0,2.6,18.5,577.0,829.98,644.85
2018,2,1,12,45,814.0,98.5,2.7,18.65,569.5,850.02,659.07
2018,2,1,13,0,807.0,99.0,2.8,18.8,562.0,866.53,671.14
2018,2,1,13,15,790.5,101.0,2.8,18.9,546.0,872.51,675.39
2018,2,1,13,30,774.0,103.0,2.8,19.0,530.0,874.61,677.17
2018,2,1,13,45,773.0,98.0,2.85,19.1,511.0,879.44,681.41
2018,2,1,14,0,772.0,93.0,2.9,19.2,492.0,880.77,683.33
2018,2,1,14,15,796.0,81.5,2.85,19.15,474.0,894.4,693.72
2018,2,1,14,30,820.0,70.0,2.8,19.1,456.0,903.86,701.17
2018,2,1,14,45,793.5,69.5,2.8,19.1,421.0,876.08,682.83
2018,2,1,15,0,767.0,69.0,2.8,19.1,386.0,845.25,662.46
2018,2,1,15,15,745.0,65.0,2.8,19.1,348.5,811.16,639.44
2018,2,1,15,30,723.0,61.0,2.8,19.1,311.0,774.58,614.07
2018,2,1,15,45,697.0,56.5,2.5,18.5,272.0,731.54,582.78
2018,2,1,16,0,671.0,52.0,2.2,17.9,233.0,686.82,549.05
2018,2,1,16,15,586.5,50.0,2.2,17.5,187.5,601.49,484.43
2018,2,1,16,30,502.0,48.0,2.2,17.1,142.0,513.2,414.64
2018,2,1,16,45,397.5,40.5,2.25,16.7,102.0,405.44,326.0
2018,2,1,17,0,293.0,33.0,2.3,16.3,62.0,303.72,229.45
2018,2,1,17,15,176.5,21.0,2.3,16.15,36.0,176.67,0.0
2018,2,1,17,30,60.0,9.0,2.3,16.0,10.0,46.93,0.0
2018,2,1,17,45,30.0,4.5,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,7,15,29.5,9.5,1.4,14.9,11.0,8.11,0.0
2018,2,2,7,30,59.0,19.0,1.5,15.1,22.0,14.95,0.0
2018,2,2,7,45,202.5,31.0,1.6,15.35,56.5,24.0,13.31
2018,2,2,8,0,346.0,43.0,1.7,15.6,91.0,35.06,24.64
2018,2,2,8,15,432.0,50.0,1.9,15.8,132.5,40.04,29.57
2018,2,2,8,30,518.0,57.0,2.1,16.0,174.0,55.67,34.52
2018,2,2,8,45,503.0,72.0,2.25,16.25,205.0,103.62,62.31
2018,2,2,9,0,488.0,87.0,2.4,16.5,236.0,149.82,98.83
2018,2,2,9,15,579.5,85.0,2.55,16.65,286.5,202.1,140.33
2018,2,2,9,30,671.0,83.0,2.7,16.8,337.0,264.96,193.17
2018,2,2,9,45,613.5,104.5,2.8,16.9,354.5,309.6,236.0
2018,2,2,10,0,556.0,126.0,2.9,17.0,372.0,346.78,271.14
2018,2,2,10,15,486.0,153.5,2.95,17.15,379.5,372.12,295.11
2018,2,2,10,30,416.0,181.0,3.0,17.3,387.0,393.54,314.26
2018,2,2,10,45,409.5,194.0,3.05,17.4,405.0,429.25,343.66
2018,2,2,11,0,403.0,207.0,3.1,17.5,423.0,453.11,363.29
2018,2,2,11,15,414.5,211.5,3.15,17.65,440.0,500.32,400.35
2018,2,2,11,30,426.0,216.0,3.2,17.8,457.0,536.93,428.84
2018,2,2,11,45,460.0,210.5,3.2,17.95,475.0,580.06,462.31
2018,2,2,12,0,494.0,205.0,3.2,18.1,493.0,624.0,495.96
2018,2,2,12,15,546.5,187.5,3.2,18.25,507.5,670.75,531.92
2018,2,2,12,30,599.0,170.0,3.2,18.4,522.0,725.59,573.23
2018,2,2,12,45,676.5,143.0,3.2,18.55,537.0,786.0,617.35
2018,2,2,13,0,754.0,116.0,3.2,18.7,552.0,844.57,658.81
2018,2,2,13,15,769.5,107.5,3.15,18.75,544.0,861.67,670.49
2018,2,2,13,30,785.0,99.0,3.1,18.8,536.0,881.27,684.36
2018,2,2,13,45,776.0,97.0,3.1,18.8,515.5,882.17,685.6
2018,2,2,14,0,767.0,95.0,3.1,18.8,495.0,879.52,684.65
2018,2,2,14,15,724.0,100.0,3.0,18.75,462.0,855.5,668.16
2018,2,2,14,30,681.0,105.0,2.9,18.7,429.0,822.79,645.64
2018,2,2,14,45,702.5,91.5,2.8,18.7,405.0,824.93,647.99
2018,2,2,15,0,724.0,78.0,2.7,18.7,381.0,817.37,643.11
2018,2,2,15,15,737.0,69.5,2.7,18.7,352.5,810.83,639.62
2018,2,2,15,30,750.0,61.0,2.7,18.7,324.0,800.52,633.15
2018,2,2,15,45,726.0,57.5,2.4,18.3,285.0,760.03,603.19
2018,2,2,16,0,702.0,54.0,2.1,17.9,246.0,717.58,570.9
2018,2,2,16,15,647.5,49.0,2.1,17.6,201.5,645.74,516.91
2018,2,2,16,30,593.0,44.0,2.1,17.3,157.0,574.37,460.57
2018,2,2,16,45,453.0,39.0,2.1,17.0,111.5,447.29,357.96
2018,2,2,17,0,313.0,34.0,2.1,16.7,66.0,319.93,244.07
2018,2,2,17,15,204.0,22.5,2.1,16.55,39.0,199.08,1.74
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,71.63,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.35,13.45,17.0,9.39,0.0
2018,2,3,7,30,244.0,22.0,3.4,13.8,34.0,18.72,0.0
2018,2,3,7,45,388.5,29.5,3.5,14.1,73.0,24.52,14.08
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,33.26,23.24
2018,2,3,8,15,605.5,42.0,3.55,14.7,157.0,37.26,27.27
2018,2,3,8,30,678.0,47.0,3.5,15.0,202.0,54.2,31.39
2018,2,3,8,45,721.5,50.5,3.4,15.25,246.5,107.15,57.0
2018,2,3,9,0,765.0,54.0,3.3,15.5,291.0,165.32,99.94
2018,2,3,9,15,795.0,56.5,3.3,15.85,333.0,224.63,150.92
2018,2,3,9,30,825.0,59.0,3.3,16.2,375.0,286.88,206.83
2018,2,3,9,45,846.5,61.0,3.3,16.6,412.5,349.06,263.11
2018,2,3,10,0,868.0,63.0,3.3,17.0,450.0,411.19,318.32
2018,2,3,10,15,882.5,64.5,3.25,17.35,482.0,470.59,369.94
2018,2,3,10,30,897.0,66.0,3.2,17.7,514.0,529.83,419.7
2018,2,3,10,45,906.5,67.0,3.2,18.05,539.0,585.31,465.07
2018,2,3,11,0,916.0,68.0,3.2,18.4,564.0,639.54,508.05
2018,2,3,11,15,922.5,69.0,3.15,18.7,582.0,690.29,547.05
2018,2,3,11,30,929.0,70.0,3.1,19.0,600.0,739.02,582.59
2018,2,3,11,45,931.5,70.5,3.05,19.35,610.0,781.94,611.84
2018,2,3,12,0,934.0,71.0,3.0,19.7,620.0,822.07,638.75
2018,2,3,12,15,933.0,71.5,2.9,19.9,621.5,856.35,661.33
2018,2,3,12,30,932.0,72.0,2.8,20.1,623.0,887.28,681.39
2018,2,3,12,45,929.0,72.5,2.75,20.35,617.5,912.98,697.99
2018,2,3,13,0,926.0,73.0,2.7,20.6,612.0,935.02,712.1
2018,2,3,13,15,921.0,72.5,2.65,20.7,598.5,950.25,722.04
2018,2,3,13,30,916.0,72.0,2.6,20.8,585.0,961.61,729.54
2018,2,3,13,45,908.0,71.0,2.55,20.9,564.0,965.62,732.22
2018,2,3,14,0,900.0,70.0,2.5,21.0,543.0,965.73,732.48
2018,2,3,14,15,888.0,68.5,2.5,20.95,515.0,957.49,728.17
2018,2,3,14,30,876.0,67.0,2.5,20.9,487.0,945.52,721.5
2018,2,3,14,45,857.5,65.5,2.5,20.85,452.5,923.74,708.17
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,909.13,699.79
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.5,873.31,676.26
2018,2,3,15,30,789.0,59.0,2.5,20.8,339.0,834.82,650.51
2018,2,3,15,45,754.5,56.0,2.2,20.2,296.0,784.76,614.88
2018,2,3,16,0,720.0,53.0,1.9,19.6,253.0,733.13,576.91
2018,2,3,16,15,666.5,48.5,1.85,19.3,208.0,662.25,524.33
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,591.71,469.37
2018,2,3,16,45,524.5,37.5,1.75,18.65,120.0,492.43,389.35
2018,2,3,17,0,436.0,31.0,1.7,18.3,77.0,408.89,310.53
2018,2,3,17,15,270.5,21.0,1.7,18.25,45.0,247.47,47.35
2018,2,3,17,30,105.0,11.0,1.7,18.2,13.0,78.3,0.0
2018,2,3,17,45,52.5,5.5,1.65,18.15,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,7,15,4.0,9.0,2.1,14.0,9.0,7.68,0.0
2018,2,4,7,30,8.0,18.0,2.2,14.3,18.0,14.71,0.0
2018,2,4,7,45,24.5,35.0,2.3,14.6,38.0,27.75,16.94
2018,2,4,8,0,41.0,52.0,2.4,14.9,58.0,40.64,29.65
2018,2,4,8,15,58.5,70.0,2.4,15.05,82.0,54.02,41.99
2018,2,4,8,30,76.0,88.0,2.4,15.2,106.0,68.22,51.32
2018,2,4,8,45,81.5,104.0,2.45,15.4,126.5,88.87,66.71
2018,2,4,9,0,87.0,120.0,2.5,15.6,147.0,110.46,84.16
2018,2,4,9,15,91.5,131.0,2.55,15.9,163.0,128.87,99.56
2018,2,4,9,30,96.0,142.0,2.6,16.2,179.0,147.76,115.6
2018,2,4,9,45,119.0,150.0,2.65,16.45,200.5,170.88,134.73
2018,2,4,10,0,142.0,158.0,2.7,16.7,222.0,196.58,156.16
2018,2,4,10,15,287.5,170.0,2.75,17.05,311.0,289.96,231.4
2018,2,4,10,30,433.0,182.0,2.8,17.4,400.0,403.08,321.53
2018,2,4,10,45,419.5,192.5,2.8,17.7,412.0,433.53,346.04
2018,2,4,11,0,406.0,203.0,2.8,18.0,424.0,461.81,368.48
2018,2,4,11,15,497.0,186.5,2.8,18.2,466.0,530.76,422.92
2018,2,4,11,30,588.0,170.0,2.8,18.4,508.0,611.6,485.09
2018,2,4,11,45,629.0,159.5,2.8,18.65,526.5,661.68,522.78
2018,2,4,12,0,670.0,149.0,2.8,18.9,545.0,712.15,560.38
2018,2,4,12,15,649.0,156.5,2.8,18.95,541.5,730.75,573.65
2018,2,4,12,30,628.0,164.0,2.8,19.0,538.0,745.52,584.22
2018,2,4,12,45,688.0,145.0,2.8,19.05,551.5,799.83,623.34
2018,2,4,13,0,748.0,126.0,2.8,19.1,565.0,852.83,660.59
2018,2,4,13,15,824.5,102.0,2.8,19.1,576.0,908.22,699.3
2018,2,4,13,30,901.0,78.0,2.8,19.1,587.0,956.36,732.67
2018,2,4,13,45,894.5,76.5,2.8,19.1,566.5,961.12,736.3
2018,2,4,14,0,888.0,75.0,2.8,19.1,546.0,962.05,737.89
2018,2,4,14,15,878.0,73.0,2.8,19.1,518.5,955.15,734.28
2018,2,4,14,30,868.0,71.0,2.8,19.1,491.0,944.53,728.29
2018,2,4,14,45,855.5,68.5,2.8,19.05,458.0,927.25,717.9
2018,2,4,15,0,843.0,66.0,2.8,19.0,425.0,917.01,712.44
2018,2,4,15,15,818.5,63.5,2.8,19.0,385.5,881.57,688.91
2018,2,4,15,30,794.0,61.0,2.8,19.0,346.0,843.41,663.15
2018,2,4,15,45,761.0,57.5,2.55,18.65,302.5,793.82,627.51
2018,2,4,16,0,728.0,54.0,2.3,18.3,259.0,742.57,589.55
2018,2,4,16,15,675.0,49.5,2.2,18.0,213.5,671.76,536.3
2018,2,4,16,30,622.0,45.0,2.1,17.7,168.0,601.2,480.72
2018,2,4,16,45,534.5,39.0,2.05,17.35,124.5,511.95,407.86
2018,2,4,17,0,447.0,33.0,2.0,17.0,81.0,419.77,323.54
2018,2,4,17,15,304.0,24.0,1.95,16.95,49.5,275.4,91.26
2018,2,4,17,30,161.0,15.0,1.9,16.9,18.0,118.66,0.0
2018,2,4,17,45,80.5,7.5,1.85,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.45,17.5,9.39,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.6,35.0,18.49,0.0
2018,2,5,7,45,365.5,31.0,0.85,15.75,74.5,25.62,15.39
2018,2,5,8,0,502.0,40.0,0.9,15.9,114.0,32.81,22.86
2018,2,5,8,15,574.5,45.5,1.0,16.1,158.5,36.83,26.83
2018,2,5,8,30,647.0,51.0,1.1,16.3,203.0,56.59,33.86
2018,2,5,8,45,693.5,55.0,1.25,16.5,248.0,108.41,58.81
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,165.93,100.72
2018,2,5,9,15,773.0,61.5,1.5,16.9,335.5,224.58,150.34
2018,2,5,9,30,806.0,64.0,1.6,17.1,378.0,286.58,205.11
2018,2,5,9,45,830.5,65.0,1.7,17.35,416.0,347.31,259.32
2018,2,5,10,0,855.0,66.0,1.8,17.6,454.0,409.63,313.88
2018,2,5,10,15,870.0,67.5,1.85,17.85,486.0,468.76,364.53
2018,2,5,10,30,885.0,69.0,1.9,18.1,518.0,527.81,413.5
2018,2,5,10,45,895.5,69.5,2.0,18.3,543.0,582.93,458.31
2018,2,5,11,0,906.0,70.0,2.1,18.5,568.0,636.9,501.0
2018,2,5,11,15,839.5,92.5,2.1,18.75,565.0,666.77,523.28
2018,2,5,11,30,773.0,115.0,2.1,19.0,562.0,684.27,535.86
2018,2,5,11,45,694.5,141.5,2.1,19.25,548.5,692.89,541.12
2018,2,5,12,0,616.0,168.0,2.1,19.5,535.0,689.56,537.44
2018,2,5,12,15,652.0,156.5,2.15,19.65,546.5,733.87,570.61
2018,2,5,12,30,688.0,145.0,2.2,19.8,558.0,777.34,601.4
2018,2,5,12,45,671.0,150.0,2.3,19.95,549.5,791.09,611.22
2018,2,5,13,0,654.0,155.0,2.4,20.1,541.0,801.21,618.88
2018,2,5,13,15,691.0,139.0,2.5,20.05,539.0,834.63,643.53
2018,2,5,13,30,728.0,123.0,2.6,20.0,537.0,865.28,666.12
2018,2,5,13,45,728.0,117.0,2.65,19.9,518.5,869.86,670.43
2018,2,5,14,0,728.0,111.0,2.7,19.8,500.0,871.07,672.77
2018,2,5,14,15,700.5,111.5,2.75,19.55,470.0,850.57,660.41
2018,2,5,14,30,673.0,112.0,2.8,19.3,440.0,826.79,645.84
2018,2,5,14,45,655.5,107.5,2.85,19.05,409.0,803.45,631.48
2018,2,5,15,0,638.0,103.0,2.9,18.8,378.0,777.32,614.9
2018,2,5,15,15,710.0,81.0,2.9,18.8,360.5,809.98,639.99
2018,2,5,15,30,782.0,59.0,2.9,18.8,343.0,830.71,655.72
2018,2,5,15,45,748.5,56.0,2.75,18.05,300.5,781.58,621.44
2018,2,5,16,0,715.0,53.0,2.6,17.3,258.0,730.89,585.26
2018,2,5,16,15,662.5,49.0,2.45,16.85,213.0,661.51,532.68
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,592.4,477.87
2018,2,5,16,45,523.0,39.0,2.2,16.0,125.0,503.5,404.79
2018,2,5,17,0,436.0,33.0,2.1,15.6,82.0,412.17,322.15
2018,2,5,17,15,297.0,24.5,2.05,15.4,50.5,273.69,120.05
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,117.72,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.8,14.85,20.5,9.82,0.0
2018,2,6,7,30,301.0,23.0,2.9,15.2,41.0,19.44,0.0
2018,2,6,7,45,454.0,29.0,3.0,15.6,84.0,26.22,16.04
2018,2,6,8,0,607.0,35.0,3.1,16.0,127.0,31.52,21.73
2018,2,6,8,15,674.5,39.5,3.2,16.15,174.0,35.27,25.44
2018,2,6,8,30,742.0,44.0,3.3,16.3,221.0,52.63,29.31
2018,2,6,8,45,785.5,46.5,3.4,16.5,268.0,111.86,58.21
2018,2,6,9,0,829.0,49.0,3.5,16.7,315.0,173.0,103.02
2018,2,6,9,15,856.5,51.5,3.55,16.85,358.5,235.41,156.75
2018,2,6,9,30,884.0,54.0,3.6,17.0,402.0,300.29,215.27
2018,2,6,9,45,902.5,55.5,3.6,17.2,440.5,363.37,272.81
2018,2,6,10,0,921.0,57.0,3.6,17.4,479.0,427.24,329.92
2018,2,6,10,15,934.5,58.5,3.6,17.6,512.0,489.35,384.13
2018,2,6,10,30,948.0,60.0,3.6,17.8,545.0,551.1,436.32
2018,2,6,10,45,954.5,61.0,3.55,18.0,569.5,607.73,482.82
2018,2,6,11,0,961.0,62.0,3.5,18.2,594.0,662.69,526.53
2018,2,6,11,15,966.0,63.0,3.45,18.4,612.0,714.74,566.73
2018,2,6,11,30,971.0,64.0,3.4,18.6,630.0,764.5,602.75
2018,2,6,11,45,974.5,64.0,3.4,18.75,640.5,809.47,634.14
2018,2,6,12,0,978.0,64.0,3.4,18.9,651.0,851.55,663.21
2018,2,6,12,15,978.0,64.5,3.35,19.05,653.5,888.27,688.0
2018,2,6,12,30,978.0,65.0,3.3,19.2,656.0,921.53,710.24
2018,2,6,12,45,973.0,66.5,3.3,19.35,650.0,948.01,728.09
2018,2,6,13,0,968.0,68.0,3.3,19.5,644.0,970.58,743.33
2018,2,6,13,15,961.5,67.5,3.25,19.55,629.0,985.27,753.19
2018,2,6,13,30,955.0,67.0,3.2,19.6,614.0,995.87,760.45
2018,2,6,13,45,947.0,66.5,3.2,19.65,593.0,1000.96,764.54
2018,2,6,14,0,939.0,66.0,3.2,19.7,572.0,1001.99,766.09
2018,2,6,14,15,928.0,65.0,3.15,19.65,543.5,995.45,762.54
2018,2,6,14,30,917.0,64.0,3.1,19.6,515.0,985.01,756.5
2018,2,6,14,45,900.5,62.5,3.0,19.55,480.0,964.82,743.43
2018,2,6,15,0,884.0,61.0,2.9,19.5,445.0,941.14,727.99
2018,2,6,15,15,861.5,58.5,2.9,19.5,404.5,907.14,705.84
2018,2,6,15,30,839.0,56.0,2.9,19.5,364.0,870.36,681.35
2018,2,6,15,45,804.0,53.5,2.55,18.9,319.0,829.37,652.15
2018,2,6,16,0,769.0,51.0,2.2,18.3,274.0,776.72,613.42
2018,2,6,16,15,717.5,47.5,2.15,17.9,227.5,707.36,562.58
2018,2,6,16,30,666.0,44.0,2.1,17.5,181.0,638.1,509.17
2018,2,6,16,45,582.0,38.5,2.05,17.1,136.0,541.38,431.61
2018,2,6,17,0,498.0,33.0,2.0,16.7,91.0,447.38,348.75
2018,2,6,17,15,348.0,25.0,1.95,16.7,56.5,312.75,161.36
2018,2,6,17,30,198.0,17.0,1.9,16.7,22.0,145.13,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.7,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,7,7,15,131.0,12.0,3.4,13.05,20.0,10.24,0.0
2018,2,7,7,30,262.0,24.0,3.5,13.4,40.0,20.2,1.12
2018,2,7,7,45,403.5,31.5,3.65,13.75,81.5,26.01,16.18
2018,2,7,8,0,545.0,39.0,3.8,14.1,123.0,34.87,24.89
2018,2,7,8,15,612.5,44.0,3.7,14.4,168.5,38.83,28.81
2018,2,7,8,30,680.0,49.0,3.6,14.7,214.0,55.4,32.7
2018,2,7,8,45,723.0,52.5,3.5,14.95,259.0,108.71,58.37
2018,2,7,9,0,766.0,56.0,3.4,15.2,304.0,167.23,101.59
2018,2,7,9,15,795.0,58.5,3.25,15.55,346.5,226.75,152.77
2018,2,7,9,30,824.0,61.0,3.1,15.9,389.0,289.1,208.72
2018,2,7,9,45,844.5,62.5,2.95,16.3,426.5,350.94,264.52
2018,2,7,10,0,865.0,64.0,2.8,16.7,464.0,412.44,318.86
2018,2,7,10,15,879.5,65.5,2.65,17.15,496.0,472.03,369.96
2018,2,7,10,30,894.0,67.0,2.5,17.6,528.0,531.47,418.98
2018,2,7,10,45,903.5,68.5,2.35,18.0,553.5,587.68,463.7
2018,2,7,11,0,913.0,70.0,2.2,18.4,579.0,642.66,505.71
2018,2,7,11,15,919.0,71.0,2.05,18.7,597.0,693.3,543.12
2018,2,7,11,30,925.0,72.0,1.9,19.0,615.0,741.87,576.7
2018,2,7,11,45,928.5,72.5,1.75,19.25,625.5,785.7,604.89
2018,2,7,12,0,932.0,73.0,1.6,19.5,636.0,826.81,630.54
2018,2,7,12,15,931.5,73.5,1.5,19.7,638.0,861.72,652.09
2018,2,7,12,30,931.0,74.0,1.4,19.9,640.0,893.28,671.11
2018,2,7,12,45,926.5,74.5,1.3,20.1,634.0,917.86,685.25
2018,2,7,13,0,922.0,75.0,1.2,20.3,628.0,938.68,696.84
2018,2,7,13,15,917.0,74.5,1.1,20.4,614.5,954.01,705.05
2018,2,7,13,30,912.0,74.0,1.0,20.5,601.0,965.46,710.79
2018,2,7,13,45,904.0,73.5,0.9,20.6,580.0,970.18,712.25
2018,2,7,14,0,896.0,73.0,0.8,20.7,559.0,971.0,711.37
2018,2,7,14,15,884.0,71.5,0.75,20.7,531.0,962.81,706.18
2018,2,7,14,30,872.0,70.0,0.7,20.7,503.0,950.86,698.83
2018,2,7,14,45,855.5,68.5,0.6,20.7,469.0,930.98,685.44
2018,2,7,15,0,839.0,67.0,0.5,20.7,435.0,918.34,676.84
2018,2,7,15,15,815.0,65.0,0.5,20.7,395.5,883.99,656.05
2018,2,7,15,30,791.0,63.0,0.5,20.7,356.0,846.9,633.31
2018,2,7,15,45,757.5,59.5,0.4,20.35,312.5,796.71,600.07
2018,2,7,16,0,724.0,56.0,0.3,20.0,269.0,744.89,564.82
2018,2,7,16,15,672.0,52.0,0.35,19.7,223.5,675.35,517.86
2018,2,7,16,30,620.0,48.0,0.4,19.4,178.0,605.89,468.21
2018,2,7,16,45,535.0,41.5,0.45,19.1,133.5,517.47,401.2
2018,2,7,17,0,450.0,35.0,0.5,18.8,89.0,425.88,325.3
2018,2,7,17,15,310.0,26.0,0.55,18.55,55.5,289.48,163.48
2018,2,7,17,30,170.0,17.0,0.6,18.3,22.0,126.83,0.0
2018,2,7,17,45,85.0,8.5,0.6,18.1,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.0,1.1,13.55,2.0,0.0,0.0
2018,2,8,7,0,49.0,6.0,1.2,13.5,4.0,0.0,0.0
2018,2,8,7,15,175.5,15.5,1.3,13.75,24.5,13.23,0.0
2018,2,8,7,30,302.0,25.0,1.4,14.0,45.0,21.1,3.74
2018,2,8,7,45,418.0,33.0,1.5,14.2,85.0,27.29,17.4
2018,2,8,8,0,534.0,41.0,1.6,14.4,125.0,33.57,23.8
2018,2,8,8,15,550.0,50.0,1.5,14.6,161.5,40.15,30.01
2018,2,8,8,30,566.0,59.0,1.4,14.8,198.0,57.41,35.91
2018,2,8,8,45,555.5,74.5,1.3,15.0,233.5,109.43,65.43
2018,2,8,9,0,545.0,90.0,1.2,15.2,269.0,160.3,105.18
2018,2,8,9,15,684.0,76.5,1.15,15.5,331.5,216.85,148.09
2018,2,8,9,30,823.0,63.0,1.1,15.8,394.0,290.97,208.4
2018,2,8,9,45,849.0,63.5,1.05,16.1,433.0,353.8,263.71
2018,2,8,10,0,875.0,64.0,1.0,16.4,472.0,416.88,317.96
2018,2,8,10,15,889.0,66.0,1.0,16.85,504.5,477.41,368.59
2018,2,8,10,30,903.0,68.0,1.0,17.3,537.0,537.73,417.13
2018,2,8,10,45,913.0,68.5,1.05,17.7,562.5,593.75,461.2
2018,2,8,11,0,923.0,69.0,1.1,18.1,588.0,648.53,502.91
2018,2,8,11,15,930.5,70.5,1.1,18.45,607.5,701.25,541.42
2018,2,8,11,30,938.0,72.0,1.1,18.8,627.0,752.02,576.36
2018,2,8,11,45,941.0,72.5,1.15,19.1,637.5,796.1,605.65
2018,2,8,12,0,944.0,73.0,1.2,19.4,648.0,837.36,632.84
2018,2,8,12,15,945.5,73.0,1.25,19.7,650.5,873.82,656.64
2018,2,8,12,30,947.0,73.0,1.3,20.0,653.0,907.0,678.22
2018,2,8,12,45,946.5,72.0,1.35,20.3,647.5,933.78,695.58
2018,2,8,13,0,946.0,71.0,1.4,20.6,642.0,956.88,710.66
2018,2,8,13,15,941.5,70.5,1.5,20.65,628.5,973.1,722.83
2018,2,8,13,30,937.0,70.0,1.6,20.7,615.0,985.37,732.64
2018,2,8,13,45,929.5,69.0,1.7,20.8,594.0,990.16,737.6
2018,2,8,14,0,922.0,68.0,1.8,20.9,573.0,990.93,740.15
2018,2,8,14,15,911.0,67.0,1.85,20.85,545.0,984.35,737.76
2018,2,8,14,30,900.0,66.0,1.9,20.8,517.0,973.92,733.01
2018,2,8,14,45,884.5,64.5,1.95,20.75,482.5,954.76,722.47
2018,2,8,15,0,869.0,63.0,2.0,20.7,448.0,932.14,709.59
2018,2,8,15,15,846.5,60.5,2.0,20.7,407.5,898.27,688.13
2018,2,8,15,30,824.0,58.0,2.0,20.7,367.0,871.69,671.41
2018,2,8,15,45,791.5,55.5,1.95,20.05,323.0,823.12,639.77
2018,2,8,16,0,759.0,53.0,1.9,19.4,279.0,772.8,605.79
2018,2,8,16,15,710.5,49.0,1.95,18.85,232.5,705.36,558.15
2018,2,8,16,30,662.0,45.0,2.0,18.3,186.0,637.94,507.73
2018,2,8,16,45,582.0,39.5,2.0,17.8,141.0,544.27,433.71
2018,2,8,17,0,502.0,34.0,2.0,17.3,96.0,453.31,355.71
2018,2,8,17,15,356.0,26.0,2.05,17.05,60.0,324.86,202.62
2018,2,8,17,30,210.0,18.0,2.1,16.8,24.0,154.34,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.6,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.0,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.1,5.0,0.0,0.0
2018,2,9,7,15,217.5,16.0,0.7,14.35,27.5,13.66,0.0
2018,2,9,7,30,365.0,25.0,0.7,14.6,50.0,21.12,5.59
2018,2,9,7,45,461.5,32.0,0.7,14.85,89.5,26.48,16.83
2018,2,9,8,0,558.0,39.0,0.7,15.1,129.0,34.77,24.86
2018,2,9,8,15,637.5,42.5,0.65,15.35,177.0,37.53,27.67
2018,2,9,8,30,717.0,46.0,0.6,15.6,225.0,53.66,30.63
2018,2,9,8,45,759.5,49.0,0.55,15.85,271.5,108.98,56.74
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,172.08,102.82
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,232.77,153.89
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,295.99,209.14
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.5,358.14,263.56
2018,2,9,10,0,897.0,59.0,0.5,17.3,481.0,421.23,317.3
2018,2,9,10,15,910.0,60.5,0.7,17.6,513.5,482.03,368.98
2018,2,9,10,30,923.0,62.0,0.9,17.9,546.0,542.46,418.88
2018,2,9,10,45,931.0,63.5,1.05,18.15,571.5,599.42,464.51
2018,2,9,11,0,939.0,65.0,1.2,18.4,597.0,654.94,507.8
2018,2,9,11,15,944.5,66.0,1.4,18.7,615.0,706.55,547.58
2018,2,9,11,30,950.0,67.0,1.6,19.0,633.0,755.96,583.66
2018,2,9,11,45,945.5,70.0,1.75,19.3,641.5,797.71,612.63
2018,2,9,12,0,941.0,73.0,1.9,19.6,650.0,836.09,639.2
2018,2,9,12,15,941.5,73.0,2.0,19.65,652.5,871.67,663.94
2018,2,9,12,30,942.0,73.0,2.1,19.7,655.0,903.91,686.43
2018,2,9,12,45,875.0,92.0,2.2,19.8,628.5,895.16,680.98
2018,2,9,13,0,808.0,111.0,2.3,19.9,602.0,889.49,678.16
2018,2,9,13,15,830.0,100.0,2.3,19.9,595.0,916.54,697.17
2018,2,9,13,30,852.0,89.0,2.3,19.9,588.0,940.18,713.61
2018,2,9,13,45,820.0,94.0,2.35,19.9,561.0,928.5,706.71
2018,2,9,14,0,788.0,99.0,2.4,19.9,534.0,912.53,697.33
2018,2,9,14,15,761.0,98.5,2.4,19.8,501.5,890.86,683.91
2018,2,9,14,30,734.0,98.0,2.4,19.7,469.0,871.87,672.41
2018,2,9,14,45,727.0,92.0,2.45,19.6,438.5,856.15,663.57
2018,2,9,15,0,720.0,86.0,2.5,19.5,408.0,837.22,652.38
2018,2,9,15,15,664.5,88.5,2.5,19.5,365.0,780.91,613.68
2018,2,9,15,30,609.0,91.0,2.5,19.5,322.0,722.92,573.2
2018,2,9,15,45,537.5,89.5,2.45,18.8,275.5,644.12,517.25
2018,2,9,16,0,466.0,88.0,2.4,18.1,229.0,558.74,454.3
2018,2,9,16,15,403.0,79.0,2.35,17.55,186.5,482.09,395.45
2018,2,9,16,30,340.0,70.0,2.3,17.0,144.0,408.1,335.91
2018,2,9,16,45,286.5,57.0,2.25,16.5,109.0,339.16,277.73
2018,2,9,17,0,233.0,44.0,2.2,16.0,74.0,273.98,219.43
2018,2,9,17,15,163.5,30.0,2.25,15.75,46.5,196.76,129.75
2018,2,9,17,30,94.0,16.0,2.3,15.5,19.0,75.96,0.0
2018,2,9,17,45,47.0,8.0,2.4,15.25,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,6,45,31.5,4.0,3.55,12.05,3.0,0.0,0.0
2018,2,10,7,0,63.0,8.0,3.5,12.2,6.0,0.0,0.0
2018,2,10,7,15,204.5,17.5,3.7,12.5,29.0,14.94,0.0
2018,2,10,7,30,346.0,27.0,3.9,12.8,52.0,22.83,8.14
2018,2,10,7,45,460.5,34.0,4.15,13.1,94.0,28.14,18.43
2018,2,10,8,0,575.0,41.0,4.4,13.4,136.0,36.62,26.63
2018,2,10,8,15,625.5,46.0,4.4,13.7,179.5,40.48,30.43
2018,2,10,8,30,676.0,51.0,4.4,14.0,223.0,57.0,34.13
2018,2,10,8,45,684.5,60.0,4.4,14.25,262.5,112.05,62.82
2018,2,10,9,0,693.0,69.0,4.4,14.5,302.0,165.1,103.41
2018,2,10,9,15,766.5,65.0,4.45,14.8,353.5,227.19,155.04
2018,2,10,9,30,840.0,61.0,4.5,15.1,405.0,296.05,215.28
2018,2,10,9,45,857.0,64.0,4.5,15.4,443.0,357.9,272.06
2018,2,10,10,0,874.0,67.0,4.5,15.7,481.0,420.49,328.42
2018,2,10,10,15,888.0,68.5,4.4,15.9,513.5,480.69,381.34
2018,2,10,10,30,902.0,70.0,4.3,16.1,546.0,540.66,432.35
2018,2,10,10,45,820.5,95.5,4.2,16.35,544.5,573.2,459.9
2018,2,10,11,0,739.0,121.0,4.1,16.6,543.0,594.89,477.63
2018,2,10,11,15,674.5,146.5,4.05,16.8,540.5,617.65,495.25
2018,2,10,11,30,610.0,172.0,4.0,17.0,538.0,632.09,505.7
2018,2,10,11,45,586.0,184.0,3.95,17.15,540.5,650.35,519.48
2018,2,10,12,0,562.0,196.0,3.9,17.3,543.0,671.43,534.83
2018,2,10,12,15,627.0,174.5,4.05,17.45,563.0,735.0,583.94
2018,2,10,12,30,692.0,153.0,4.2,17.6,583.0,793.3,627.66
2018,2,10,12,45,715.5,144.0,4.3,17.7,585.5,828.04,652.89
2018,2,10,13,0,739.0,135.0,4.4,17.8,588.0,860.61,676.94
2018,2,10,13,15,772.5,121.5,4.55,17.8,586.0,894.59,702.73
2018,2,10,13,30,806.0,108.0,4.7,17.8,584.0,920.5,722.85
2018,2,10,13,45,864.0,89.0,4.9,17.85,583.5,965.85,757.33
2018,2,10,14,0,922.0,70.0,5.1,17.9,583.0,996.23,781.14
2018,2,10,14,15,914.0,69.0,5.15,17.8,556.0,992.6,780.27
2018,2,10,14,30,906.0,68.0,5.2,17.7,529.0,985.1,777.0
2018,2,10,14,45,881.5,66.0,5.25,17.6,490.0,956.45,758.54
2018,2,10,15,0,857.0,64.0,5.3,17.5,451.0,924.44,737.58
2018,2,10,15,15,834.5,61.0,5.3,17.5,410.0,889.9,713.87
2018,2,10,15,30,812.0,58.0,5.3,17.5,369.0,862.75,695.29
2018,2,10,15,45,727.0,63.5,5.1,17.1,317.0,777.4,632.22
2018,2,10,16,0,642.0,69.0,4.9,16.7,265.0,698.97,573.02
2018,2,10,16,15,609.0,60.0,4.8,16.35,222.0,641.41,528.39
2018,2,10,16,30,576.0,51.0,4.7,16.0,179.0,583.52,481.33
2018,2,10,16,45,555.5,43.0,4.6,15.6,142.0,537.24,440.81
2018,2,10,17,0,535.0,35.0,4.5,15.2,105.0,480.88,387.68
2018,2,10,17,15,394.5,27.5,4.6,15.05,67.5,359.05,251.66
2018,2,10,17,30,254.0,20.0,4.7,14.9,30.0,185.68,0.0
2018,2,10,17,45,127.0,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.15,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.35,32.5,15.36,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.6,58.0,22.85,9.45
2018,2,11,7,45,515.0,34.0,2.2,12.85,102.0,30.8,20.87
2018,2,11,8,0,622.0,41.0,2.2,13.1,146.0,36.76,26.87
2018,2,11,8,15,483.0,56.0,2.6,13.3,153.0,44.38,34.0
2018,2,11,8,30,344.0,71.0,3.0,13.5,160.0,59.99,41.16
2018,2,11,8,45,265.5,99.5,3.4,13.7,176.0,101.4,70.52
2018,2,11,9,0,187.0,128.0,3.8,13.9,192.0,131.93,98.34
2018,2,11,9,15,207.0,147.0,4.3,14.0,226.0,167.38,127.96
2018,2,11,9,30,227.0,166.0,4.8,14.1,260.0,205.73,160.8
