Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,0,90.0,12.0,3.4,8.7,13.0,62.26,0.0
2018,3,3,18,15,45.0,6.0,3.35,8.65,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.6,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.7,5.0,0.0,0.0
2018,3,4,6,45,176.5,17.5,0.6,8.85,27.0,14.94,0.0
2018,3,4,7,0,307.0,28.0,0.5,9.0,49.0,23.83,7.08
2018,3,4,7,15,432.5,35.5,0.5,9.1,92.5,29.39,19.92
2018,3,4,7,30,558.0,43.0,0.5,9.2,136.0,35.18,25.96
2018,3,4,7,45,632.5,47.0,0.5,9.25,186.5,41.3,31.9
2018,3,4,8,0,707.0,51.0,0.5,9.3,237.0,44.46,34.96
2018,3,4,8,15,751.5,54.0,0.5,9.5,288.0,46.66,36.98
2018,3,4,8,30,796.0,57.0,0.5,9.7,339.0,77.26,42.84
2018,3,4,8,45,828.0,59.5,0.5,9.85,388.5,142.68,81.04
2018,3,4,9,0,860.0,62.0,0.5,10.0,438.0,206.93,131.25
2018,3,4,9,15,880.0,64.5,0.45,10.25,483.0,271.67,187.69
2018,3,4,9,30,900.0,67.0,0.4,10.5,528.0,337.95,246.46
2018,3,4,9,45,911.5,70.0,0.35,10.7,567.0,402.86,303.3
2018,3,4,10,0,923.0,73.0,0.3,10.9,606.0,467.75,358.06
2018,3,4,10,15,934.5,74.0,0.25,11.05,639.5,530.43,408.95
2018,3,4,10,30,946.0,75.0,0.2,11.2,673.0,592.44,457.15
2018,3,4,10,45,953.5,76.0,0.2,11.35,699.0,651.12,501.54
2018,3,4,11,0,961.0,77.0,0.2,11.5,725.0,708.15,543.17
2018,3,4,11,15,966.0,77.5,0.3,11.65,743.5,761.01,581.99
2018,3,4,11,30,971.0,78.0,0.4,11.8,762.0,811.44,616.39
2018,3,4,11,45,973.5,78.5,0.5,11.95,772.0,857.27,647.53
2018,3,4,12,0,976.0,79.0,0.6,12.1,782.0,900.02,676.58
2018,3,4,12,15,975.5,79.5,0.65,12.2,784.0,936.94,700.84
2018,3,4,12,30,975.0,80.0,0.7,12.3,786.0,970.23,722.79
2018,3,4,12,45,972.0,81.5,0.75,12.4,780.0,998.6,741.62
2018,3,4,13,0,969.0,83.0,0.8,12.5,774.0,1023.02,758.06
2018,3,4,13,15,965.0,82.5,0.85,12.55,759.5,1040.11,770.13
2018,3,4,13,30,961.0,82.0,0.9,12.6,745.0,1053.02,779.8
2018,3,4,13,45,954.5,81.5,0.95,12.65,722.5,1059.26,785.45
2018,3,4,14,0,948.0,81.0,1.0,12.7,700.0,1061.28,788.69
2018,3,4,14,15,938.5,79.5,1.1,12.7,669.5,1054.85,787.94
2018,3,4,14,30,929.0,78.0,1.2,12.7,639.0,1044.31,784.68
2018,3,4,14,45,873.0,88.0,1.25,12.75,590.5,1009.52,764.4
2018,3,4,15,0,817.0,98.0,1.3,12.8,542.0,959.87,734.2
2018,3,4,15,15,812.5,90.0,1.3,12.8,503.0,935.77,720.36
2018,3,4,15,30,808.0,82.0,1.3,12.8,464.0,908.04,703.56
2018,3,4,15,45,810.0,74.0,1.65,12.7,424.5,882.94,693.42
2018,3,4,16,0,812.0,66.0,2.0,12.6,385.0,854.18,679.13
2018,3,4,16,15,773.0,63.0,2.1,12.35,334.5,792.45,637.42
2018,3,4,16,30,734.0,60.0,2.2,12.1,284.0,729.97,593.49
2018,3,4,16,45,661.0,56.5,2.3,11.9,230.5,638.86,525.09
2018,3,4,17,0,588.0,53.0,2.4,11.7,177.0,558.62,461.56
2018,3,4,17,15,504.0,45.0,2.5,11.5,131.0,461.86,380.91
2018,3,4,17,30,420.0,37.0,2.6,11.3,85.0,370.73,296.4
2018,3,4,17,45,258.0,24.5,2.7,11.1,49.5,221.28,85.92
2018,3,4,18,0,96.0,12.0,2.8,10.9,14.0,65.69,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.8,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.3,7.0,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.2,6.0,0.0,0.0
2018,3,5,6,45,184.5,19.0,4.65,7.45,29.5,16.22,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.7,53.0,25.56,10.46
2018,3,5,7,15,442.5,38.0,4.85,7.9,98.0,31.5,21.92
2018,3,5,7,30,566.0,46.0,4.9,8.1,143.0,37.63,28.23
2018,3,5,7,45,637.5,51.0,4.95,8.3,194.5,44.78,35.09
2018,3,5,8,0,709.0,56.0,5.0,8.5,246.0,48.63,38.78
2018,3,5,8,15,753.5,60.0,5.05,8.85,298.0,51.5,41.38
2018,3,5,8,30,798.0,64.0,5.1,9.2,350.0,83.98,48.18
2018,3,5,8,45,826.5,67.0,5.1,9.55,399.0,145.35,83.84
2018,3,5,9,0,855.0,70.0,5.1,9.9,448.0,210.06,135.92
2018,3,5,9,15,876.5,71.5,5.05,10.3,493.0,277.98,196.9
2018,3,5,9,30,898.0,73.0,5.0,10.7,538.0,343.85,257.87
2018,3,5,9,45,915.5,74.0,4.95,11.1,578.5,409.2,318.13
2018,3,5,10,0,933.0,75.0,4.9,11.5,619.0,475.15,377.4
2018,3,5,10,15,944.0,76.5,4.75,11.85,652.5,538.71,432.79
2018,3,5,10,30,955.0,78.0,4.6,12.2,686.0,601.55,485.55
2018,3,5,10,45,963.0,78.0,4.45,12.6,712.0,660.1,532.96
2018,3,5,11,0,971.0,78.0,4.3,13.0,738.0,716.98,577.32
2018,3,5,11,15,976.0,79.0,4.1,13.2,756.5,770.85,617.95
2018,3,5,11,30,981.0,80.0,3.9,13.4,775.0,822.29,653.65
2018,3,5,11,45,983.5,80.5,3.65,13.65,785.5,868.56,684.54
2018,3,5,12,0,986.0,81.0,3.4,13.9,796.0,911.73,712.57
2018,3,5,12,15,985.5,80.5,3.25,14.05,796.5,947.9,736.08
2018,3,5,12,30,985.0,80.0,3.1,14.2,797.0,980.38,756.78
2018,3,5,12,45,985.0,78.0,2.95,14.35,790.0,1007.76,773.78
2018,3,5,13,0,985.0,76.0,2.8,14.5,783.0,1031.16,787.93
2018,3,5,13,15,981.0,75.5,2.75,14.6,768.0,1048.38,799.05
2018,3,5,13,30,977.0,75.0,2.7,14.7,753.0,1061.36,807.48
2018,3,5,13,45,971.0,74.5,2.6,14.8,730.5,1068.08,811.33
2018,3,5,14,0,965.0,74.0,2.5,14.9,708.0,1070.53,812.51
2018,3,5,14,15,955.5,73.0,2.5,14.95,677.5,1064.57,809.62
2018,3,5,14,30,946.0,72.0,2.5,15.0,647.0,1054.44,804.2
2018,3,5,14,45,933.0,70.5,2.5,15.05,610.0,1036.1,793.42
2018,3,5,15,0,920.0,69.0,2.5,15.1,573.0,1013.93,780.19
2018,3,5,15,15,902.5,67.5,2.5,15.1,530.5,983.75,761.62
2018,3,5,15,30,885.0,66.0,2.5,15.1,488.0,950.36,740.74
2018,3,5,15,45,818.0,71.0,2.45,14.95,431.0,886.73,698.12
2018,3,5,16,0,751.0,76.0,2.4,14.8,374.0,811.61,646.42
2018,3,5,16,15,663.0,75.0,2.3,14.45,313.0,717.01,578.83
2018,3,5,16,30,575.0,74.0,2.2,14.1,252.0,619.58,506.66
2018,3,5,16,45,521.0,67.0,2.1,13.75,206.0,545.7,449.84
2018,3,5,17,0,467.0,60.0,2.0,13.4,160.0,473.84,391.82
2018,3,5,17,15,374.0,49.5,2.05,13.1,116.0,372.39,306.89
2018,3,5,17,30,281.0,39.0,2.1,12.8,72.0,277.68,221.92
2018,3,5,17,45,195.5,27.0,2.2,12.55,44.5,188.45,88.22
2018,3,5,18,0,110.0,15.0,2.3,12.3,17.0,76.28,0.0
2018,3,5,18,15,55.0,7.5,2.35,12.15,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.5,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.8,6.0,0.0,0.0
2018,3,6,6,45,143.0,17.5,3.3,10.1,25.5,14.94,0.0
2018,3,6,7,0,228.0,27.0,3.4,10.4,45.0,22.38,9.85
2018,3,6,7,15,222.0,45.0,3.45,10.65,73.0,34.39,24.32
2018,3,6,7,30,216.0,63.0,3.5,10.9,101.0,48.01,37.2
2018,3,6,7,45,268.0,78.5,3.5,11.1,141.0,57.9,46.5
2018,3,6,8,0,320.0,94.0,3.5,11.3,181.0,68.34,56.06
2018,3,6,8,15,392.0,103.5,3.5,11.65,231.5,74.53,61.58
2018,3,6,8,30,464.0,113.0,3.5,12.0,282.0,100.77,69.6
2018,3,6,8,45,643.0,93.5,3.45,12.35,362.0,143.05,88.61
2018,3,6,9,0,822.0,74.0,3.4,12.7,442.0,208.68,134.44
2018,3,6,9,15,856.0,73.0,3.25,13.2,489.5,275.47,192.72
2018,3,6,9,30,890.0,72.0,3.1,13.7,537.0,341.76,252.11
2018,3,6,9,45,867.0,84.0,2.95,14.15,564.5,401.43,306.83
2018,3,6,10,0,844.0,96.0,2.8,14.6,592.0,456.87,356.04
2018,3,6,10,15,882.0,89.5,2.65,14.9,633.0,521.78,410.28
2018,3,6,10,30,920.0,83.0,2.5,15.2,674.0,588.55,464.05
2018,3,6,10,45,937.5,81.5,2.4,15.5,703.5,649.54,511.72
2018,3,6,11,0,955.0,80.0,2.3,15.8,733.0,709.87,557.19
2018,3,6,11,15,959.5,80.5,2.15,16.05,751.0,762.12,594.79
2018,3,6,11,30,964.0,81.0,2.0,16.3,769.0,811.91,627.24
2018,3,6,11,45,966.0,81.5,1.9,16.5,779.0,857.05,656.29
2018,3,6,12,0,968.0,82.0,1.8,16.7,789.0,899.1,682.71
2018,3,6,12,15,947.5,90.0,1.7,16.85,783.0,926.55,699.03
2018,3,6,12,30,927.0,98.0,1.6,17.0,777.0,949.26,712.16
2018,3,6,12,45,876.5,116.0,1.55,17.1,753.5,950.24,711.72
2018,3,6,13,0,826.0,134.0,1.5,17.2,730.0,957.16,715.61
2018,3,6,13,15,772.0,151.0,1.55,17.2,699.5,950.2,712.11
2018,3,6,13,30,718.0,168.0,1.6,17.2,669.0,932.13,701.49
2018,3,6,13,45,734.0,155.0,1.6,17.2,653.5,945.38,711.34
2018,3,6,14,0,750.0,142.0,1.6,17.2,638.0,954.94,718.49
2018,3,6,14,15,768.5,127.0,1.6,17.1,616.0,953.49,718.82
2018,3,6,14,30,787.0,112.0,1.6,17.0,594.0,956.15,722.19
2018,3,6,14,45,730.5,120.5,1.6,16.95,547.5,914.25,695.57
2018,3,6,15,0,674.0,129.0,1.6,16.9,501.0,863.47,663.07
2018,3,6,15,15,609.5,135.0,1.6,16.9,452.0,799.29,620.59
2018,3,6,15,30,545.0,141.0,1.6,16.9,403.0,724.9,569.95
2018,3,6,15,45,576.0,118.5,1.7,16.45,371.0,725.36,574.38
2018,3,6,16,0,607.0,96.0,1.8,16.0,339.0,712.14,567.94
2018,3,6,16,15,547.5,92.0,1.75,15.55,290.0,636.75,513.83
2018,3,6,16,30,488.0,88.0,1.7,15.1,241.0,562.4,459.09
2018,3,6,16,45,412.0,79.5,1.65,14.65,192.5,466.13,384.84
2018,3,6,17,0,336.0,71.0,1.6,14.2,144.0,382.29,316.4
2018,3,6,17,15,274.5,57.0,1.6,13.85,106.5,306.99,252.36
2018,3,6,17,30,213.0,43.0,1.6,13.5,69.0,237.35,189.24
2018,3,6,17,45,141.5,28.0,1.6,13.2,42.0,157.11,82.97
2018,3,6,18,0,70.0,13.0,1.6,12.9,15.0,51.45,0.0
2018,3,6,18,15,35.0,6.5,1.55,12.8,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,6,15,21.0,3.0,1.95,11.9,2.5,0.0,0.0
2018,3,7,6,30,42.0,6.0,2.1,12.0,5.0,0.0,0.0
2018,3,7,6,45,112.5,18.0,2.25,12.1,25.0,15.36,0.0
2018,3,7,7,0,183.0,30.0,2.4,12.2,45.0,23.23,11.48
2018,3,7,7,15,187.0,42.0,2.5,12.45,67.0,31.98,22.17
2018,3,7,7,30,191.0,54.0,2.6,12.7,89.0,41.75,31.46
2018,3,7,7,45,102.0,68.0,2.7,12.95,87.5,53.1,41.93
2018,3,7,8,0,13.0,82.0,2.8,13.2,86.0,65.7,53.31
2018,3,7,8,15,6.5,74.5,2.8,13.45,76.5,61.09,49.17
2018,3,7,8,30,0.0,67.0,2.8,13.7,67.0,55.53,42.04
2018,3,7,8,45,9.0,85.0,2.85,14.0,89.0,71.16,54.77
2018,3,7,9,0,18.0,103.0,2.9,14.3,111.0,87.42,67.84
2018,3,7,9,15,90.5,162.5,3.05,14.6,209.5,153.58,120.08
2018,3,7,9,30,163.0,222.0,3.2,14.9,308.0,230.71,181.42
2018,3,7,9,45,265.0,224.0,3.4,15.2,376.0,287.22,226.03
2018,3,7,10,0,367.0,226.0,3.6,15.5,444.0,354.28,280.01
2018,3,7,10,15,588.5,172.0,3.7,15.6,543.0,453.06,359.21
2018,3,7,10,30,810.0,118.0,3.8,15.7,642.0,564.14,448.22
2018,3,7,10,45,878.5,97.5,3.95,15.85,685.5,630.63,502.08
2018,3,7,11,0,947.0,77.0,4.1,16.0,729.0,702.91,559.5
2018,3,7,11,15,952.0,77.5,4.15,16.1,747.0,755.05,599.57
2018,3,7,11,30,957.0,78.0,4.2,16.2,765.0,804.8,635.16
2018,3,7,11,45,960.5,78.0,4.3,16.25,775.5,850.21,667.72
2018,3,7,12,0,964.0,78.0,4.4,16.3,786.0,892.65,698.2
2018,3,7,12,15,965.0,77.5,4.4,16.3,787.5,929.2,723.79
2018,3,7,12,30,966.0,77.0,4.4,16.3,789.0,962.22,746.85
2018,3,7,12,45,966.0,75.5,4.45,16.35,782.5,989.49,766.21
2018,3,7,13,0,966.0,74.0,4.5,16.4,776.0,1012.86,782.98
2018,3,7,13,15,961.5,73.5,4.5,16.4,760.5,1029.05,794.59
2018,3,7,13,30,957.0,73.0,4.5,16.4,745.0,1041.06,803.5
2018,3,7,13,45,951.0,71.5,4.55,16.4,722.0,1046.14,808.32
2018,3,7,14,0,945.0,70.0,4.6,16.4,699.0,1046.98,810.43
2018,3,7,14,15,934.5,69.5,4.6,16.35,668.5,1040.34,807.23
2018,3,7,14,30,924.0,69.0,4.6,16.3,638.0,1029.64,801.41
2018,3,7,14,45,909.5,67.5,4.6,16.25,600.5,1009.69,789.24
2018,3,7,15,0,895.0,66.0,4.6,16.2,563.0,986.02,774.55
2018,3,7,15,15,827.0,77.0,4.6,16.2,509.5,934.16,739.45
2018,3,7,15,30,759.0,88.0,4.6,16.2,456.0,869.28,694.48
2018,3,7,15,45,782.5,73.0,4.4,15.85,420.0,856.39,686.79
2018,3,7,16,0,806.0,58.0,4.2,15.5,384.0,828.17,667.37
2018,3,7,16,15,607.5,79.5,4.05,15.3,307.0,673.9,552.18
2018,3,7,16,30,409.0,101.0,3.9,15.1,230.0,505.12,420.8
2018,3,7,16,45,291.0,92.0,3.7,14.85,175.5,384.67,322.08
2018,3,7,17,0,173.0,83.0,3.5,14.6,121.0,256.73,214.09
2018,3,7,17,15,126.5,64.5,3.55,14.45,88.5,194.71,159.96
2018,3,7,17,30,80.0,46.0,3.6,14.3,56.0,123.33,96.89
2018,3,7,17,45,68.5,29.5,3.65,14.2,35.0,102.6,57.72
2018,3,7,18,0,57.0,13.0,3.7,14.1,14.0,43.93,0.0
2018,3,7,18,15,28.5,6.5,3.65,14.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,13.1,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,3,8,6,45,0.0,6.5,1.3,13.45,6.5,5.55,0.0
2018,3,8,7,0,0.0,11.0,1.2,13.6,11.0,9.04,1.31
2018,3,8,7,15,1.5,21.0,1.1,13.75,21.5,17.31,9.44
2018,3,8,7,30,3.0,31.0,1.0,13.9,32.0,25.6,17.12
2018,3,8,7,45,3.0,43.5,0.9,14.05,44.5,35.98,26.6
2018,3,8,8,0,3.0,56.0,0.8,14.2,57.0,46.39,35.99
2018,3,8,8,15,1.5,68.5,0.75,14.4,69.0,56.6,45.04
2018,3,8,8,30,0.0,81.0,0.7,14.6,81.0,66.61,51.29
2018,3,8,8,45,45.0,123.0,0.65,14.8,143.5,102.72,79.4
2018,3,8,9,0,90.0,165.0,0.6,15.0,206.0,145.75,112.45
2018,3,8,9,15,146.5,198.5,0.6,15.15,273.0,194.1,149.59
2018,3,8,9,30,203.0,232.0,0.6,15.3,340.0,250.76,193.71
2018,3,8,9,45,337.0,216.0,0.6,15.45,411.0,307.78,236.99
2018,3,8,10,0,471.0,200.0,0.6,15.6,482.0,382.54,294.87
2018,3,8,10,15,499.5,200.5,0.65,15.75,513.5,430.6,333.23
2018,3,8,10,30,528.0,201.0,0.7,15.9,545.0,480.79,372.62
2018,3,8,10,45,526.5,219.5,0.75,16.05,573.5,530.87,410.64
2018,3,8,11,0,525.0,238.0,0.8,16.2,602.0,579.98,446.91
2018,3,8,11,15,521.0,247.0,0.9,16.35,616.0,617.47,474.74
2018,3,8,11,30,517.0,256.0,1.0,16.5,630.0,653.2,500.96
2018,3,8,11,45,504.0,264.0,1.1,16.6,632.5,678.99,519.83
2018,3,8,12,0,491.0,272.0,1.2,16.7,635.0,702.07,536.68
2018,3,8,12,15,541.0,253.0,1.3,16.7,654.0,750.54,572.88
2018,3,8,12,30,591.0,234.0,1.4,16.7,673.0,799.16,608.69
2018,3,8,12,45,474.0,270.5,1.5,16.75,620.5,749.95,572.75
2018,3,8,13,0,357.0,307.0,1.6,16.8,568.0,675.06,519.11
2018,3,8,13,15,267.5,322.0,1.65,16.7,515.5,616.71,476.64
2018,3,8,13,30,178.0,337.0,1.7,16.6,463.0,533.51,415.03
2018,3,8,13,45,154.0,324.5,1.8,16.55,431.0,502.28,393.01
2018,3,8,14,0,130.0,312.0,1.9,16.5,399.0,469.63,369.17
2018,3,8,14,15,244.5,256.0,1.9,16.4,411.0,547.08,432.37
2018,3,8,14,30,359.0,200.0,1.9,16.3,423.0,624.13,493.49
2018,3,8,14,45,598.0,143.0,1.95,16.15,488.5,808.94,631.71
2018,3,8,15,0,837.0,86.0,2.0,16.0,554.0,966.23,741.36
2018,3,8,15,15,602.5,126.0,2.0,16.0,450.0,782.13,612.96
2018,3,8,15,30,368.0,166.0,2.0,16.0,346.0,585.06,468.94
2018,3,8,15,45,280.0,164.5,2.05,15.7,293.5,472.88,385.12
2018,3,8,16,0,192.0,163.0,2.1,15.4,241.0,368.12,302.86
2018,3,8,16,15,194.5,144.5,2.1,15.1,215.0,345.58,286.53
2018,3,8,16,30,197.0,126.0,2.1,14.8,189.0,339.56,282.27
2018,3,8,16,45,167.0,106.0,2.1,14.5,153.0,269.11,224.63
2018,3,8,17,0,137.0,86.0,2.1,14.2,117.0,217.68,181.07
2018,3,8,17,15,103.0,66.0,2.1,13.85,86.0,165.11,135.26
2018,3,8,17,30,69.0,46.0,2.1,13.5,55.0,114.53,90.0
2018,3,8,17,45,65.5,29.5,2.1,13.2,35.0,89.39,53.69
2018,3,8,18,0,62.0,13.0,2.1,12.9,15.0,46.78,0.0
2018,3,8,18,15,31.0,6.5,2.2,12.75,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,37.0,4.5,2.0,11.35,4.5,0.0,0.0
2018,3,9,6,30,74.0,9.0,2.1,11.5,9.0,7.68,0.0
2018,3,9,6,45,160.0,21.0,2.2,11.65,32.5,17.92,0.0
2018,3,9,7,0,246.0,33.0,2.3,11.8,56.0,25.63,14.84
2018,3,9,7,15,220.5,35.0,2.4,12.0,65.0,26.84,17.91
2018,3,9,7,30,195.0,37.0,2.5,12.2,74.0,27.91,19.32
2018,3,9,7,45,111.0,40.0,2.6,12.35,62.5,31.35,22.61
2018,3,9,8,0,27.0,43.0,2.7,12.5,51.0,36.34,27.17
2018,3,9,8,15,13.5,48.0,2.6,12.75,52.0,40.29,30.69
2018,3,9,8,30,0.0,53.0,2.5,13.0,53.0,43.86,32.16
2018,3,9,8,45,0.0,88.5,2.45,13.25,88.5,72.94,56.81
2018,3,9,9,0,0.0,124.0,2.4,13.5,124.0,101.02,80.22
2018,3,9,9,15,3.5,147.0,2.2,13.7,149.0,120.65,96.12
2018,3,9,9,30,7.0,170.0,2.0,13.9,174.0,141.08,112.54
2018,3,9,9,45,22.0,206.5,1.8,14.1,219.5,177.39,141.59
2018,3,9,10,0,37.0,243.0,1.6,14.3,265.0,218.59,174.25
2018,3,9,10,15,40.0,255.5,1.65,14.45,280.5,235.69,187.64
2018,3,9,10,30,43.0,268.0,1.7,14.6,296.0,253.29,201.43
2018,3,9,10,45,97.5,297.0,1.8,14.75,364.0,317.16,252.15
2018,3,9,11,0,152.0,326.0,1.9,14.9,432.0,396.61,314.1
2018,3,9,11,15,157.5,336.0,1.9,14.95,448.5,422.47,333.59
2018,3,9,11,30,163.0,346.0,1.9,15.0,465.0,448.65,353.44
2018,3,9,11,45,166.5,350.5,1.95,15.05,473.0,468.15,368.27
2018,3,9,12,0,170.0,355.0,2.0,15.1,481.0,487.43,382.93
2018,3,9,12,15,175.0,358.5,1.95,15.15,488.5,506.75,397.28
2018,3,9,12,30,180.0,362.0,1.9,15.2,496.0,525.84,411.38
2018,3,9,12,45,225.0,352.0,1.9,15.25,518.5,567.5,443.61
2018,3,9,13,0,270.0,342.0,1.9,15.3,541.0,629.67,490.02
2018,3,9,13,15,279.5,333.5,1.95,15.3,535.5,640.81,498.73
2018,3,9,13,30,289.0,325.0,2.0,15.3,530.0,650.69,507.03
2018,3,9,13,45,298.0,312.0,2.05,15.3,518.0,653.59,510.47
2018,3,9,14,0,307.0,299.0,2.1,15.3,506.0,654.87,512.89
2018,3,9,14,15,312.0,283.5,2.1,15.25,486.0,647.47,508.87
2018,3,9,14,30,317.0,268.0,2.1,15.2,466.0,638.22,503.64
2018,3,9,14,45,274.0,257.0,2.15,15.2,421.0,584.3,464.17
2018,3,9,15,0,231.0,246.0,2.2,15.2,376.0,507.74,407.47
2018,3,9,15,15,219.5,228.0,2.2,15.2,344.0,475.66,384.34
2018,3,9,15,30,208.0,210.0,2.2,15.2,312.0,442.87,360.07
2018,3,9,15,45,186.0,191.0,2.35,14.95,275.5,398.39,326.55
2018,3,9,16,0,164.0,172.0,2.5,14.7,239.0,354.12,292.41
2018,3,9,16,15,115.5,146.5,2.4,14.45,191.0,277.85,230.35
2018,3,9,16,30,67.0,121.0,2.3,14.2,143.0,187.39,155.09
2018,3,9,16,45,37.0,97.5,2.2,14.0,109.5,134.99,110.46
2018,3,9,17,0,7.0,74.0,2.1,13.8,76.0,75.17,58.71
2018,3,9,17,15,3.5,56.0,2.05,13.6,57.0,55.23,41.27
2018,3,9,17,30,0.0,38.0,2.0,13.4,38.0,34.93,23.32
2018,3,9,17,45,1.5,24.0,1.95,13.25,24.0,22.73,10.03
2018,3,9,18,0,3.0,10.0,1.9,13.1,10.0,10.26,0.0
2018,3,9,18,15,1.5,5.0,1.9,13.0,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.4,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.5,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.6,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,1.25,12.7,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.8,8.0,6.57,0.23
2018,3,10,7,45,0.0,10.0,1.35,12.9,10.0,8.22,1.77
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,9.87,3.28
2018,3,10,8,15,0.0,15.0,1.3,13.05,15.0,12.35,5.53
2018,3,10,8,30,0.0,18.0,1.2,13.1,18.0,14.83,7.19
2018,3,10,8,45,0.0,34.0,1.1,13.2,34.0,28.09,18.57
2018,3,10,9,0,0.0,50.0,1.0,13.3,50.0,41.39,29.86
2018,3,10,9,15,0.0,70.0,0.9,13.4,70.0,58.08,43.89
2018,3,10,9,30,0.0,90.0,0.8,13.5,90.0,74.8,57.77
2018,3,10,9,45,0.0,90.0,0.75,13.55,90.0,74.85,57.61
2018,3,10,10,0,0.0,90.0,0.7,13.6,90.0,74.87,57.47
2018,3,10,10,15,0.0,66.0,0.75,13.7,66.0,54.84,40.62
2018,3,10,10,30,0.0,42.0,0.8,13.8,42.0,34.85,23.8
2018,3,10,10,45,0.0,47.5,0.8,13.9,47.5,39.45,27.62
2018,3,10,11,0,0.0,53.0,0.8,14.0,53.0,44.05,31.41
2018,3,10,11,15,0.0,62.5,1.0,14.05,62.5,52.0,37.98
2018,3,10,11,30,0.0,72.0,1.2,14.1,72.0,59.95,44.53
2018,3,10,11,45,1.0,105.5,1.35,14.15,106.0,88.99,68.5
2018,3,10,12,0,2.0,139.0,1.5,14.2,140.0,118.78,92.85
2018,3,10,12,15,3.0,152.0,1.65,14.2,154.0,131.27,103.0
2018,3,10,12,30,4.0,165.0,1.8,14.2,168.0,144.01,113.39
2018,3,10,12,45,2.0,138.5,1.9,14.25,140.0,119.01,92.99
2018,3,10,13,0,0.0,112.0,2.0,14.3,112.0,94.0,72.5
2018,3,10,13,15,0.5,127.5,2.05,14.3,128.0,108.17,84.25
2018,3,10,13,30,1.0,143.0,2.1,14.3,144.0,122.68,96.21
2018,3,10,13,45,1.0,147.0,2.1,14.35,148.0,126.56,99.46
2018,3,10,14,0,1.0,151.0,2.1,14.4,152.0,130.57,102.86
2018,3,10,14,15,0.5,132.0,2.05,14.4,132.5,112.91,88.5
2018,3,10,14,30,0.0,113.0,2.0,14.4,113.0,95.3,74.13
2018,3,10,14,45,0.0,107.0,1.95,14.4,107.0,90.03,69.95
2018,3,10,15,0,0.0,101.0,1.9,14.4,101.0,84.76,65.74
2018,3,10,15,15,0.0,91.5,1.9,14.4,91.5,76.31,58.85
2018,3,10,15,30,0.0,82.0,1.9,14.4,82.0,68.1,52.13
2018,3,10,15,45,3.0,90.0,1.5,14.3,91.0,78.46,61.2
2018,3,10,16,0,6.0,98.0,1.1,14.2,100.0,89.79,71.05
2018,3,10,16,15,9.5,105.0,1.05,14.15,108.0,101.84,81.49
2018,3,10,16,30,13.0,112.0,1.0,14.1,116.0,116.15,93.72
2018,3,10,16,45,6.5,87.0,0.9,14.0,89.0,85.3,67.45
2018,3,10,17,0,0.0,62.0,0.8,13.9,62.0,54.66,41.11
2018,3,10,17,15,0.0,46.5,0.9,13.8,46.5,40.16,28.48
2018,3,10,17,30,0.0,31.0,1.0,13.7,31.0,25.62,15.68
2018,3,10,17,45,0.0,19.5,1.05,13.6,19.5,16.09,5.86
2018,3,10,18,0,0.0,8.0,1.1,13.5,8.0,6.83,0.0
2018,3,10,18,15,0.0,4.0,1.1,13.45,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.55,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.8,11.0,9.39,0.0
2018,3,11,6,45,235.0,22.0,2.3,11.05,42.0,18.6,0.0
2018,3,11,7,0,386.0,33.0,2.3,11.3,73.0,27.45,17.26
2018,3,11,7,15,376.5,39.0,2.2,11.55,96.0,31.29,22.01
2018,3,11,7,30,367.0,45.0,2.1,11.8,119.0,35.01,25.77
2018,3,11,7,45,197.5,76.5,2.05,12.0,117.5,57.67,46.31
2018,3,11,8,0,28.0,108.0,2.0,12.2,116.0,81.9,68.0
2018,3,11,8,15,68.0,134.5,1.9,12.55,159.5,100.12,84.0
2018,3,11,8,30,108.0,161.0,1.8,12.9,203.0,122.42,95.71
2018,3,11,8,45,143.5,181.5,1.7,13.25,245.0,152.89,117.34
2018,3,11,9,0,179.0,202.0,1.6,13.6,287.0,188.45,144.46
2018,3,11,9,15,203.0,220.5,1.55,13.9,325.0,224.7,173.59
2018,3,11,9,30,227.0,239.0,1.5,14.2,363.0,264.22,205.71
2018,3,11,9,45,224.5,258.5,1.45,14.45,388.5,297.71,233.46
2018,3,11,10,0,222.0,278.0,1.4,14.7,414.0,331.07,260.47
2018,3,11,10,15,229.0,293.0,1.45,15.15,439.5,365.28,287.51
2018,3,11,10,30,236.0,308.0,1.5,15.6,465.0,400.19,314.55
2018,3,11,10,45,239.0,319.5,1.55,16.0,483.5,430.23,337.47
2018,3,11,11,0,242.0,331.0,1.6,16.4,502.0,460.25,360.0
2018,3,11,11,15,258.5,336.5,1.65,16.75,523.5,504.64,393.05
2018,3,11,11,30,275.0,342.0,1.7,17.1,545.0,540.91,419.71
2018,3,11,11,45,363.5,319.0,1.7,17.45,590.5,607.61,469.71
2018,3,11,12,0,452.0,296.0,1.7,17.8,636.0,693.32,531.79
2018,3,11,12,15,468.5,290.5,1.7,18.0,643.5,725.25,553.84
2018,3,11,12,30,485.0,285.0,1.7,18.2,651.0,756.04,575.4
2018,3,11,12,45,563.0,250.0,1.65,18.4,671.5,812.68,615.84
2018,3,11,13,0,641.0,215.0,1.6,18.6,692.0,876.47,659.98
2018,3,11,13,15,728.5,175.0,1.55,18.75,707.0,937.42,699.56
2018,3,11,13,30,816.0,135.0,1.5,18.9,722.0,987.61,731.22
2018,3,11,13,45,790.5,138.5,1.4,19.0,693.0,977.97,723.27
2018,3,11,14,0,765.0,142.0,1.3,19.1,664.0,972.16,718.7
2018,3,11,14,15,791.5,125.0,1.3,19.1,644.5,976.79,722.91
2018,3,11,14,30,818.0,108.0,1.3,19.1,625.0,984.74,729.33
2018,3,11,14,45,830.0,96.5,1.25,19.15,595.5,979.93,726.6
2018,3,11,15,0,842.0,85.0,1.2,19.2,566.0,970.64,721.26
2018,3,11,15,15,803.5,87.5,1.2,19.2,519.0,925.56,693.53
2018,3,11,15,30,765.0,90.0,1.2,19.2,472.0,877.99,664.18
2018,3,11,15,45,741.0,84.5,1.5,18.7,425.5,832.25,640.57
2018,3,11,16,0,717.0,79.0,1.8,18.2,379.0,784.47,613.56
2018,3,11,16,15,648.0,80.0,1.9,17.7,325.5,709.59,563.39
2018,3,11,16,30,579.0,81.0,2.0,17.2,272.0,630.75,508.14
2018,3,11,16,45,479.0,77.0,2.05,16.7,217.0,522.45,427.17
2018,3,11,17,0,379.0,73.0,2.1,16.2,162.0,415.44,342.65
2018,3,11,17,15,322.5,59.5,2.05,15.75,122.0,342.16,281.28
2018,3,11,17,30,266.0,46.0,2.0,15.3,82.0,273.72,220.77
2018,3,11,17,45,182.5,31.5,1.95,14.85,51.5,193.17,136.14
2018,3,11,18,0,99.0,17.0,1.9,14.4,21.0,71.3,0.0
2018,3,11,18,15,49.5,8.5,1.85,14.2,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,3.9,13.5,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,4.0,13.7,11.0,8.54,0.0
2018,3,12,6,45,197.5,23.5,4.15,13.9,41.5,19.78,0.0
2018,3,12,7,0,328.0,37.0,4.3,14.1,72.0,30.73,20.04
2018,3,12,7,15,326.0,36.0,4.2,14.35,87.0,28.44,19.28
2018,3,12,7,30,324.0,35.0,4.1,14.6,102.0,26.8,18.18
2018,3,12,7,45,163.0,41.0,4.0,14.85,75.0,30.09,21.26
2018,3,12,8,0,2.0,47.0,3.9,15.1,48.0,38.88,29.12
2018,3,12,8,15,3.0,72.5,4.0,15.45,74.0,59.87,47.69
2018,3,12,8,30,4.0,98.0,4.1,15.8,100.0,79.86,62.05
2018,3,12,8,45,6.0,125.5,4.2,16.2,128.5,101.95,80.09
2018,3,12,9,0,8.0,153.0,4.3,16.6,157.0,124.7,98.5
2018,3,12,9,15,13.0,175.5,4.5,16.8,182.5,145.12,114.82
2018,3,12,9,30,18.0,198.0,4.7,17.0,208.0,166.55,131.94
2018,3,12,9,45,29.0,219.5,4.9,17.2,237.0,191.32,151.64
2018,3,12,10,0,40.0,241.0,5.1,17.4,266.0,218.1,172.98
2018,3,12,10,15,155.0,261.5,5.25,17.45,364.5,302.44,240.51
2018,3,12,10,30,270.0,282.0,5.4,17.5,463.0,402.94,320.83
2018,3,12,10,45,327.0,285.0,5.55,17.55,512.5,460.99,367.43
2018,3,12,11,0,384.0,288.0,5.7,17.6,562.0,524.2,417.89
2018,3,12,11,15,600.0,211.5,5.8,17.6,651.0,647.16,516.51
2018,3,12,11,30,816.0,135.0,5.9,17.6,740.0,767.41,612.03
2018,3,12,11,45,716.0,133.5,5.95,17.6,669.5,724.53,579.21
2018,3,12,12,0,616.0,132.0,6.0,17.6,599.0,674.08,541.08
2018,3,12,12,15,338.5,199.0,6.05,17.55,455.5,519.88,418.33
2018,3,12,12,30,61.0,266.0,6.1,17.5,312.0,302.15,240.41
2018,3,12,12,45,68.5,277.0,6.15,17.5,328.5,324.28,258.66
2018,3,12,13,0,76.0,288.0,6.2,17.5,345.0,347.03,277.0
2018,3,12,13,15,52.0,277.5,6.2,17.45,316.0,316.75,252.46
2018,3,12,13,30,28.0,267.0,6.2,17.4,287.0,285.19,226.8
2018,3,12,13,45,16.5,226.0,6.2,17.35,237.5,216.3,171.71
2018,3,12,14,0,5.0,185.0,6.2,17.3,188.0,166.34,131.21
2018,3,12,14,15,2.5,154.5,6.15,17.3,156.0,135.67,106.39
2018,3,12,14,30,0.0,124.0,6.1,17.3,124.0,105.26,81.58
2018,3,12,14,45,40.5,149.5,6.05,17.25,173.0,182.47,147.05
2018,3,12,15,0,81.0,175.0,6.0,17.2,222.0,271.05,220.92
2018,3,12,15,15,78.0,159.5,6.0,17.2,202.0,251.18,205.17
2018,3,12,15,30,75.0,144.0,6.0,17.2,182.0,230.85,189.11
2018,3,12,15,45,63.0,113.5,5.9,16.9,143.5,183.69,150.65
2018,3,12,16,0,51.0,83.0,5.8,16.6,105.0,136.72,111.77
2018,3,12,16,15,53.5,83.5,5.8,16.35,104.0,139.58,114.59
2018,3,12,16,30,56.0,84.0,5.8,16.1,103.0,128.74,105.78
2018,3,12,16,45,28.0,64.5,5.8,15.9,74.0,83.5,66.52
2018,3,12,17,0,0.0,45.0,5.8,15.7,45.0,37.21,26.03
2018,3,12,17,15,0.0,33.5,5.85,15.55,33.5,27.66,17.73
2018,3,12,17,30,0.0,22.0,5.9,15.4,22.0,18.13,9.38
2018,3,12,17,45,0.0,14.0,5.95,15.25,14.0,11.52,2.95
2018,3,12,18,0,0.0,6.0,6.0,15.1,6.0,5.12,0.0
2018,3,12,18,15,0.0,3.0,5.8,15.05,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,14.05,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,14.0,2.0,1.71,0.0
2018,3,13,6,45,0.0,6.5,4.65,13.95,6.5,5.33,0.0
2018,3,13,7,0,0.0,11.0,4.6,13.9,11.0,9.04,1.99
2018,3,13,7,15,0.0,15.5,4.6,13.9,15.5,12.74,5.57
2018,3,13,7,30,0.0,20.0,4.6,13.9,20.0,16.46,9.04
2018,3,13,7,45,0.0,19.0,4.55,13.85,19.0,15.64,8.4
2018,3,13,8,0,0.0,18.0,4.5,13.8,18.0,14.82,7.69
2018,3,13,8,15,0.0,18.0,4.45,13.85,18.0,14.83,7.68
2018,3,13,8,30,0.0,18.0,4.4,13.9,18.0,14.84,7.11
2018,3,13,8,45,0.0,24.0,4.35,13.95,24.0,19.81,11.33
2018,3,13,9,0,0.0,30.0,4.3,14.0,30.0,24.79,15.54
2018,3,13,9,15,0.0,39.5,4.3,14.15,39.5,32.69,22.18
2018,3,13,9,30,0.0,49.0,4.3,14.3,49.0,40.61,28.78
2018,3,13,9,45,0.0,62.5,4.35,14.4,62.5,51.88,38.16
2018,3,13,10,0,0.0,76.0,4.4,14.5,76.0,63.17,47.5
2018,3,13,10,15,7.5,138.0,4.45,14.65,143.0,118.54,93.32
2018,3,13,10,30,15.0,200.0,4.5,14.8,210.0,175.31,139.63
2018,3,13,10,45,55.5,260.5,4.55,14.9,300.0,259.07,207.55
2018,3,13,11,0,96.0,321.0,4.6,15.0,390.0,345.68,276.67
2018,3,13,11,15,114.0,315.0,4.7,15.1,399.0,371.54,297.27
2018,3,13,11,30,132.0,309.0,4.8,15.2,408.0,389.51,311.93
2018,3,13,11,45,260.5,315.5,4.85,15.25,513.5,521.88,417.64
2018,3,13,12,0,389.0,322.0,4.9,15.3,619.0,652.38,519.29
2018,3,13,12,15,320.5,335.0,4.9,15.35,580.0,625.3,496.92
2018,3,13,12,30,252.0,348.0,4.9,15.4,541.0,592.75,470.79
2018,3,13,12,45,232.5,337.5,4.95,15.4,514.0,576.64,458.84
2018,3,13,13,0,213.0,327.0,5.0,15.4,487.0,538.52,430.23
2018,3,13,13,15,281.5,320.5,4.95,15.4,528.0,627.61,500.19
2018,3,13,13,30,350.0,314.0,4.9,15.4,569.0,698.11,555.02
2018,3,13,13,45,212.5,284.5,4.85,15.4,438.0,513.77,412.57
2018,3,13,14,0,75.0,255.0,4.8,15.4,307.0,325.33,261.92
2018,3,13,14,15,153.5,245.5,4.7,15.35,345.5,418.81,339.62
2018,3,13,14,30,232.0,236.0,4.6,15.3,384.0,512.7,415.57
2018,3,13,14,45,298.0,234.5,4.55,15.25,414.0,579.74,469.6
2018,3,13,15,0,364.0,233.0,4.5,15.2,444.0,644.57,521.45
2018,3,13,15,15,424.0,197.0,4.5,15.2,425.0,680.28,551.32
2018,3,13,15,30,484.0,161.0,4.5,15.2,406.0,689.63,561.86
2018,3,13,15,45,458.0,149.5,4.25,15.0,364.0,641.98,525.83
2018,3,13,16,0,432.0,138.0,4.0,14.8,322.0,593.55,489.25
2018,3,13,16,15,336.5,130.5,3.7,14.6,263.0,488.31,405.6
2018,3,13,16,30,241.0,123.0,3.4,14.4,204.0,369.24,309.02
2018,3,13,16,45,268.0,100.5,3.15,14.25,177.0,355.64,299.04
2018,3,13,17,0,295.0,78.0,2.9,14.1,150.0,356.57,298.97
2018,3,13,17,15,248.0,61.5,2.65,13.85,112.0,289.72,241.11
2018,3,13,17,30,201.0,45.0,2.4,13.6,74.0,226.42,184.62
2018,3,13,17,45,134.0,31.5,2.15,13.35,47.5,160.38,118.05
2018,3,13,18,0,67.0,18.0,1.9,13.1,21.0,71.43,0.0
2018,3,13,18,15,33.5,9.0,1.9,13.0,10.5,7.68,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
