Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,11.1,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,20.15,2.77
2018,4,13,6,15,246.5,40.5,3.9,11.7,75.0,31.19,21.0
2018,4,13,6,30,361.0,55.0,4.0,12.0,115.0,42.11,31.65
2018,4,13,6,45,442.0,64.5,4.05,12.3,164.0,51.2,40.22
2018,4,13,7,0,523.0,74.0,4.1,12.6,213.0,57.63,46.19
2018,4,13,7,15,577.0,81.0,4.2,12.9,265.5,61.75,49.88
2018,4,13,7,30,631.0,88.0,4.3,13.2,318.0,65.8,53.37
2018,4,13,7,45,669.0,93.0,4.35,13.5,370.0,68.12,55.23
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,70.4,57.0
2018,4,13,8,15,734.0,103.0,4.4,14.0,472.5,93.01,59.43
2018,4,13,8,30,761.0,108.0,4.4,14.2,523.0,151.66,90.22
2018,4,13,8,45,780.0,112.0,4.35,14.45,569.5,216.79,140.03
2018,4,13,9,0,799.0,116.0,4.3,14.7,616.0,277.99,192.6
2018,4,13,9,15,817.5,117.0,4.25,14.9,658.5,338.42,246.64
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,400.17,301.68
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,461.08,355.02
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,522.95,407.62
2018,4,13,10,15,877.5,119.0,4.05,15.65,806.0,580.37,455.36
2018,4,13,10,30,885.0,121.0,4.0,15.8,836.0,636.66,500.73
2018,4,13,10,45,890.0,123.0,3.95,15.95,858.5,689.96,542.48
2018,4,13,11,0,895.0,125.0,3.9,16.1,881.0,741.4,581.68
2018,4,13,11,15,898.5,125.5,3.9,16.2,895.5,788.35,616.87
2018,4,13,11,30,902.0,126.0,3.9,16.3,910.0,832.85,647.94
2018,4,13,11,45,903.0,127.0,3.9,16.45,917.0,873.1,675.62
2018,4,13,12,0,904.0,128.0,3.9,16.6,924.0,910.36,701.02
2018,4,13,12,15,903.5,127.5,3.95,16.65,922.5,941.73,722.77
2018,4,13,12,30,903.0,127.0,4.0,16.7,921.0,969.67,742.17
2018,4,13,12,45,875.0,140.5,4.0,16.8,903.0,981.43,750.04
2018,4,13,13,0,847.0,154.0,4.0,16.9,885.0,1002.86,764.79
2018,4,13,13,15,841.0,153.5,4.05,16.95,867.5,1014.31,773.18
2018,4,13,13,30,835.0,153.0,4.1,17.0,850.0,1021.84,779.11
2018,4,13,13,45,793.0,166.5,4.1,17.0,813.0,1003.62,767.35
2018,4,13,14,0,751.0,180.0,4.1,17.0,776.0,990.87,759.67
2018,4,13,14,15,753.5,170.0,4.15,17.0,748.0,985.24,757.31
2018,4,13,14,30,756.0,160.0,4.2,17.0,720.0,975.79,752.36
2018,4,13,14,45,756.5,150.0,4.2,16.95,686.5,960.53,743.35
2018,4,13,15,0,757.0,140.0,4.2,16.9,653.0,941.55,731.86
2018,4,13,15,15,713.0,142.0,4.2,16.9,600.5,889.92,697.02
2018,4,13,15,30,669.0,144.0,4.2,16.9,548.0,836.56,660.7
2018,4,13,15,45,699.0,125.5,4.25,16.7,517.5,826.87,656.6
2018,4,13,16,0,729.0,107.0,4.3,16.5,487.0,811.95,648.46
2018,4,13,16,15,713.0,99.0,4.35,16.25,439.5,765.09,616.67
2018,4,13,16,30,697.0,91.0,4.4,16.0,392.0,716.51,583.0
2018,4,13,16,45,659.5,84.5,4.5,15.75,339.5,651.47,535.82
2018,4,13,17,0,622.0,78.0,4.6,15.5,287.0,587.14,487.56
2018,4,13,17,15,569.0,71.5,4.55,15.1,237.0,513.15,428.45
2018,4,13,17,30,516.0,65.0,4.5,14.7,187.0,442.14,368.88
2018,4,13,17,45,426.5,55.5,4.5,14.35,139.5,349.55,289.16
2018,4,13,18,0,337.0,46.0,4.5,14.0,92.0,264.55,213.17
2018,4,13,18,15,220.5,32.5,4.35,13.75,57.5,174.79,120.4
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,60.67,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.7,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,14.51,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,23.26,6.86
2018,4,14,6,15,275.5,42.0,2.85,12.55,80.5,32.39,22.13
2018,4,14,6,30,387.0,54.0,2.9,12.8,120.0,43.73,33.04
2018,4,14,6,45,464.5,62.5,2.9,13.05,169.0,49.47,38.61
2018,4,14,7,0,542.0,71.0,2.9,13.3,218.0,55.18,43.89
2018,4,14,7,15,595.0,78.0,2.9,13.55,271.0,59.42,47.68
2018,4,14,7,30,648.0,85.0,2.9,13.8,324.0,63.58,51.26
2018,4,14,7,45,685.0,90.0,2.85,14.0,376.5,66.01,53.23
2018,4,14,8,0,722.0,95.0,2.8,14.2,429.0,68.38,55.1
2018,4,14,8,15,749.5,98.5,2.7,14.4,479.0,97.7,62.39
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,155.56,92.31
2018,4,14,8,45,797.5,105.0,2.5,14.85,576.0,215.17,137.25
2018,4,14,9,0,818.0,108.0,2.4,15.1,623.0,276.95,189.85
2018,4,14,9,15,835.0,109.0,2.3,15.35,665.0,337.96,243.79
2018,4,14,9,30,852.0,110.0,2.2,15.6,707.0,400.07,298.25
2018,4,14,9,45,868.5,110.0,2.15,15.85,745.5,463.81,352.67
2018,4,14,10,0,885.0,110.0,2.1,16.1,784.0,525.05,403.48
2018,4,14,10,15,893.5,111.5,2.15,16.3,814.0,583.25,450.79
2018,4,14,10,30,902.0,113.0,2.2,16.5,844.0,640.38,495.78
2018,4,14,10,45,908.0,113.5,2.2,16.65,866.5,693.71,536.51
2018,4,14,11,0,914.0,114.0,2.2,16.8,889.0,745.2,574.72
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.5,792.38,609.13
2018,4,14,11,30,920.0,115.0,2.4,17.1,918.0,837.02,639.88
2018,4,14,11,45,922.0,116.0,2.45,17.2,926.0,878.54,668.03
2018,4,14,12,0,924.0,117.0,2.5,17.3,934.0,917.09,694.0
2018,4,14,12,15,925.0,116.0,2.65,17.3,933.0,949.68,717.03
2018,4,14,12,30,926.0,115.0,2.8,17.3,932.0,978.84,737.83
2018,4,14,12,45,924.5,114.5,2.95,17.35,923.0,1002.55,754.93
2018,4,14,13,0,923.0,114.0,3.1,17.4,914.0,1022.47,769.63
2018,4,14,13,15,919.5,113.0,3.3,17.35,896.5,1036.03,780.93
2018,4,14,13,30,916.0,112.0,3.5,17.3,879.0,1045.58,789.7
2018,4,14,13,45,910.5,110.5,3.65,17.3,854.5,1048.55,793.65
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,1047.46,795.04
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,1039.33,791.72
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,1027.28,785.88
2018,4,14,14,45,877.0,103.5,4.15,17.05,728.0,1007.8,775.19
2018,4,14,15,0,866.0,101.0,4.3,17.0,690.0,984.71,761.99
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.5,965.61,750.58
2018,4,14,15,30,835.0,97.0,4.3,17.0,603.0,931.86,728.79
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.5,888.49,702.71
2018,4,14,16,0,792.0,91.0,4.8,16.4,506.0,842.86,674.23
2018,4,14,16,15,762.0,88.0,4.9,16.15,454.5,787.96,636.87
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,736.61,601.24
2018,4,14,16,45,690.0,81.0,5.05,15.65,350.0,669.89,552.36
2018,4,14,17,0,648.0,77.0,5.1,15.4,297.0,604.13,502.66
2018,4,14,17,15,516.0,77.0,5.05,15.15,233.0,481.53,403.38
2018,4,14,17,30,384.0,77.0,5.0,14.9,169.0,365.29,305.68
2018,4,14,17,45,245.0,61.0,4.95,14.65,114.5,244.06,201.65
2018,4,14,18,0,106.0,45.0,4.9,14.4,60.0,124.29,98.1
2018,4,14,18,15,106.5,32.5,4.8,14.25,42.0,107.75,74.2
2018,4,14,18,30,107.0,20.0,4.7,14.1,24.0,62.66,0.0
2018,4,14,18,45,53.5,10.0,4.55,14.0,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,19.0,14.0,2.9,12.3,15.0,11.95,0.0
2018,4,15,6,0,23.0,24.0,3.0,12.4,26.0,19.47,6.5
2018,4,15,6,15,68.0,42.5,3.1,12.6,53.5,33.28,23.04
2018,4,15,6,30,113.0,61.0,3.2,12.8,81.0,47.16,36.12
2018,4,15,6,45,92.0,80.5,3.35,13.0,100.5,61.05,48.94
2018,4,15,7,0,71.0,100.0,3.5,13.2,120.0,76.39,62.8
2018,4,15,7,15,50.0,119.0,3.55,13.4,134.5,89.82,74.72
2018,4,15,7,30,29.0,138.0,3.6,13.6,149.0,102.94,86.12
2018,4,15,7,45,51.0,163.5,3.65,13.8,186.0,120.06,100.82
2018,4,15,8,0,73.0,189.0,3.7,14.0,223.0,136.77,114.95
2018,4,15,8,15,152.0,211.5,3.8,14.15,292.5,152.46,119.37
2018,4,15,8,30,231.0,234.0,3.9,14.3,362.0,190.8,143.84
2018,4,15,8,45,280.0,248.0,4.05,14.45,416.0,224.57,167.96
2018,4,15,9,0,329.0,262.0,4.2,14.6,470.0,270.18,203.9
2018,4,15,9,15,436.5,244.5,4.3,14.7,540.0,315.38,239.28
2018,4,15,9,30,544.0,227.0,4.4,14.8,610.0,375.24,288.07
2018,4,15,9,45,709.5,171.0,4.5,14.9,697.0,441.86,342.7
2018,4,15,10,0,875.0,115.0,4.6,15.0,784.0,524.68,410.94
2018,4,15,10,15,882.5,116.0,4.7,15.05,813.0,581.35,458.96
2018,4,15,10,30,890.0,117.0,4.8,15.1,842.0,636.84,504.88
2018,4,15,10,45,895.0,118.5,4.85,15.15,864.0,689.72,547.47
2018,4,15,11,0,900.0,120.0,4.9,15.2,886.0,740.71,587.63
2018,4,15,11,15,902.0,120.5,5.0,15.25,899.5,786.51,623.09
2018,4,15,11,30,904.0,121.0,5.1,15.3,913.0,829.7,654.61
2018,4,15,11,45,904.0,121.5,5.25,15.35,918.5,868.48,683.1
2018,4,15,12,0,904.0,122.0,5.4,15.4,924.0,904.18,709.36
2018,4,15,12,15,831.0,160.0,5.6,15.35,896.5,918.27,720.65
2018,4,15,12,30,758.0,198.0,5.8,15.3,869.0,923.33,725.63
2018,4,15,12,45,555.5,292.5,6.0,15.3,781.5,843.12,664.66
2018,4,15,13,0,353.0,387.0,6.2,15.3,694.0,741.19,584.91
2018,4,15,13,15,236.0,389.0,6.35,15.15,592.5,639.52,506.99
2018,4,15,13,30,119.0,391.0,6.5,15.0,491.0,513.44,408.3
2018,4,15,13,45,71.5,330.0,6.7,14.8,389.5,386.5,309.45
2018,4,15,14,0,24.0,269.0,6.9,14.6,288.0,278.37,222.69
2018,4,15,14,15,13.0,209.0,7.0,14.4,219.0,194.51,155.24
2018,4,15,14,30,2.0,149.0,7.1,14.2,150.0,128.94,101.54
2018,4,15,14,45,1.0,130.0,7.2,14.0,130.5,111.05,87.04
2018,4,15,15,0,0.0,111.0,7.3,13.8,111.0,93.24,72.47
2018,4,15,15,15,1.0,130.0,7.3,13.8,130.5,111.41,87.85
2018,4,15,15,30,2.0,149.0,7.3,13.8,150.0,130.4,103.95
2018,4,15,15,45,5.0,142.0,7.35,13.45,144.5,127.27,101.92
2018,4,15,16,0,8.0,135.0,7.4,13.1,139.0,124.04,99.82
2018,4,15,16,15,44.0,139.5,7.25,13.0,159.0,171.65,141.71
2018,4,15,16,30,80.0,144.0,7.1,12.9,179.0,207.53,173.53
2018,4,15,16,45,162.5,132.5,6.95,12.75,192.0,274.03,232.24
2018,4,15,17,0,245.0,121.0,6.8,12.6,205.0,332.89,283.44
2018,4,15,17,15,277.5,100.5,6.6,12.45,180.0,321.31,273.92
2018,4,15,17,30,310.0,80.0,6.4,12.3,155.0,320.34,271.86
2018,4,15,17,45,255.0,64.5,6.25,12.15,116.0,253.78,212.43
2018,4,15,18,0,200.0,49.0,6.1,12.0,77.0,192.73,156.56
2018,4,15,18,15,128.0,33.5,6.0,11.95,48.5,118.8,84.76
2018,4,15,18,30,56.0,18.0,5.9,11.9,20.0,39.15,0.0
2018,4,15,18,45,28.0,9.0,5.75,11.8,10.0,7.68,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.25,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.3,1.0,0.0,0.0
2018,4,16,5,45,6.0,11.5,4.0,11.4,12.0,9.82,0.0
2018,4,16,6,0,12.0,22.0,4.1,11.5,23.0,18.13,6.82
2018,4,16,6,15,16.0,36.0,4.25,11.5,38.5,29.25,19.77
2018,4,16,6,30,20.0,50.0,4.4,11.5,54.0,40.26,30.24
2018,4,16,6,45,25.0,64.0,4.6,11.55,70.0,51.15,40.39
2018,4,16,7,0,30.0,78.0,4.8,11.6,86.0,61.89,50.23
2018,4,16,7,15,17.0,74.5,4.9,11.55,79.5,60.12,48.68
2018,4,16,7,30,4.0,71.0,5.0,11.5,73.0,58.92,47.53
2018,4,16,7,45,85.5,114.5,5.05,11.5,155.0,86.13,71.7
2018,4,16,8,0,167.0,158.0,5.1,11.5,237.0,114.79,96.82
2018,4,16,8,15,192.5,161.0,5.2,11.5,261.5,117.77,90.65
2018,4,16,8,30,218.0,164.0,5.3,11.5,286.0,139.69,103.57
2018,4,16,8,45,199.0,174.0,5.35,11.55,292.5,161.6,121.79
2018,4,16,9,0,180.0,184.0,5.4,11.6,299.0,181.08,139.5
2018,4,16,9,15,381.5,200.0,5.4,11.6,464.0,267.0,205.47
2018,4,16,9,30,583.0,216.0,5.4,11.6,629.0,381.48,296.95
2018,4,16,9,45,563.5,236.5,5.4,11.65,652.0,430.02,340.01
2018,4,16,10,0,544.0,257.0,5.4,11.7,675.0,475.91,379.77
2018,4,16,10,15,497.5,288.0,5.4,11.7,681.5,512.77,411.13
2018,4,16,10,30,451.0,319.0,5.4,11.7,688.0,544.21,436.98
2018,4,16,10,45,441.0,303.0,5.35,11.7,671.5,556.0,447.56
2018,4,16,11,0,431.0,287.0,5.3,11.7,655.0,564.68,455.43
2018,4,16,11,15,385.5,273.0,5.3,11.7,606.5,545.65,441.15
2018,4,16,11,30,340.0,259.0,5.3,11.7,558.0,520.52,421.8
2018,4,16,11,45,386.5,309.5,5.3,11.65,651.5,624.81,502.9
2018,4,16,12,0,433.0,360.0,5.3,11.6,745.0,731.65,583.8
2018,4,16,12,15,260.0,300.0,5.3,11.6,531.0,528.43,426.42
2018,4,16,12,30,87.0,240.0,5.3,11.6,317.0,309.43,250.42
2018,4,16,12,45,53.5,247.5,5.35,11.55,294.5,275.15,222.3
2018,4,16,13,0,20.0,255.0,5.4,11.5,272.0,252.55,202.91
2018,4,16,13,15,131.0,279.5,5.5,11.5,390.0,405.31,329.65
2018,4,16,13,30,242.0,304.0,5.6,11.5,508.0,564.49,457.68
2018,4,16,13,45,417.5,279.5,5.65,11.5,619.5,742.37,598.89
2018,4,16,14,0,593.0,255.0,5.7,11.5,731.0,904.97,724.73
2018,4,16,14,15,651.5,217.5,5.85,11.5,721.5,929.82,745.85
2018,4,16,14,30,710.0,180.0,6.0,11.5,712.0,948.64,761.79
2018,4,16,14,45,725.0,163.0,6.1,11.5,682.5,940.66,757.81
2018,4,16,15,0,740.0,146.0,6.2,11.5,653.0,928.42,750.9
2018,4,16,15,15,757.0,130.5,6.2,11.5,620.5,915.52,743.08
2018,4,16,15,30,774.0,115.0,6.2,11.5,588.0,892.72,727.88
2018,4,16,15,45,668.0,132.0,6.35,11.45,517.0,802.42,661.68
2018,4,16,16,0,562.0,149.0,6.5,11.4,446.0,707.28,590.14
2018,4,16,16,15,574.5,129.0,6.5,11.3,406.5,677.43,568.8
2018,4,16,16,30,587.0,109.0,6.5,11.2,367.0,643.88,543.92
2018,4,16,16,45,607.0,92.5,6.45,11.15,329.5,616.58,523.4
2018,4,16,17,0,627.0,76.0,6.4,11.1,292.0,585.05,498.77
2018,4,16,17,15,535.0,72.0,6.25,11.0,234.5,487.09,416.71
2018,4,16,17,30,443.0,68.0,6.1,10.9,177.0,395.65,337.54
2018,4,16,17,45,367.5,57.0,5.95,10.8,132.5,309.66,261.37
2018,4,16,18,0,292.0,46.0,5.8,10.7,88.0,237.25,194.89
2018,4,16,18,15,194.5,33.0,5.7,10.65,56.0,160.31,118.39
2018,4,16,18,30,97.0,20.0,5.6,10.6,24.0,78.52,0.0
2018,4,16,18,45,48.5,10.0,5.45,10.5,12.0,8.54,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,17,5,15,16.5,3.5,2.95,9.4,3.0,0.0,0.0
2018,4,17,5,30,33.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,138.0,20.0,2.8,9.85,29.5,17.07,0.0
2018,4,17,6,0,243.0,33.0,2.7,10.1,53.0,25.67,13.26
2018,4,17,6,15,356.0,43.0,2.65,10.3,96.0,35.31,25.29
2018,4,17,6,30,469.0,53.0,2.6,10.5,139.0,42.78,32.68
2018,4,17,6,45,539.5,60.5,2.6,10.7,190.0,47.86,37.63
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,52.92,42.32
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,56.56,45.58
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,60.14,48.67
2018,4,17,7,45,738.0,84.5,2.3,11.45,401.5,62.39,50.5
2018,4,17,8,0,770.0,89.0,2.2,11.6,454.0,70.52,57.52
2018,4,17,8,15,793.5,92.5,2.1,11.85,504.5,97.71,60.48
2018,4,17,8,30,817.0,96.0,2.0,12.1,555.0,157.85,92.84
2018,4,17,8,45,835.0,99.0,1.9,12.35,602.0,219.41,140.1
2018,4,17,9,0,853.0,102.0,1.8,12.6,649.0,282.73,194.59
2018,4,17,9,15,867.5,104.0,1.65,12.85,691.5,349.77,253.59
2018,4,17,9,30,882.0,106.0,1.5,13.1,734.0,412.53,308.44
2018,4,17,9,45,892.5,108.0,1.35,13.35,770.5,473.95,360.6
2018,4,17,10,0,903.0,110.0,1.2,13.6,807.0,535.0,410.26
2018,4,17,10,15,910.0,111.5,1.05,13.8,836.5,593.13,455.53
2018,4,17,10,30,917.0,113.0,0.9,14.0,866.0,649.97,497.63
2018,4,17,10,45,921.0,115.0,0.75,14.15,888.0,703.76,535.54
2018,4,17,11,0,925.0,117.0,0.6,14.3,910.0,755.51,570.14
2018,4,17,11,15,928.5,117.5,0.6,14.45,925.0,803.33,602.59
2018,4,17,11,30,932.0,118.0,0.6,14.6,940.0,848.6,631.3
2018,4,17,11,45,933.5,118.5,0.6,14.75,947.0,889.49,656.81
2018,4,17,12,0,935.0,119.0,0.6,14.9,954.0,927.32,680.14
2018,4,17,12,15,933.5,119.5,0.7,14.95,952.0,959.23,701.95
2018,4,17,12,30,932.0,120.0,0.8,15.0,950.0,987.59,721.63
2018,4,17,12,45,928.5,120.5,0.95,15.1,940.0,1010.38,738.8
2018,4,17,13,0,925.0,121.0,1.1,15.2,930.0,1029.32,753.65
2018,4,17,13,15,918.5,122.0,1.3,15.2,912.0,1041.89,765.75
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,1050.44,775.3
2018,4,17,13,45,901.0,124.5,1.7,15.25,868.0,1050.98,779.5
2018,4,17,14,0,890.0,126.0,1.9,15.3,842.0,1047.52,781.09
2018,4,17,14,15,881.5,124.0,2.2,15.25,810.0,1038.97,780.84
2018,4,17,14,30,873.0,122.0,2.5,15.2,778.0,1039.53,786.35
2018,4,17,14,45,861.5,119.5,2.8,15.15,739.5,1019.49,777.64
2018,4,17,15,0,850.0,117.0,3.1,15.1,701.0,995.82,766.21
2018,4,17,15,15,833.5,114.5,3.1,15.1,657.0,963.84,746.12
2018,4,17,15,30,817.0,112.0,3.1,15.1,613.0,928.81,723.86
2018,4,17,15,45,775.0,111.0,3.65,14.85,556.0,869.18,687.91
2018,4,17,16,0,733.0,110.0,4.2,14.6,499.0,814.33,653.59
2018,4,17,16,15,703.0,105.5,4.35,14.4,448.5,759.64,616.47
2018,4,17,16,30,673.0,101.0,4.5,14.2,398.0,704.19,577.7
2018,4,17,16,45,648.5,91.5,4.7,14.0,348.0,646.76,536.3
2018,4,17,17,0,624.0,82.0,4.9,13.8,298.0,589.03,493.06
2018,4,17,17,15,554.5,74.5,4.95,13.5,242.5,502.55,423.15
2018,4,17,17,30,485.0,67.0,5.0,13.2,187.0,420.79,354.4
2018,4,17,17,45,406.5,58.0,5.05,12.9,142.0,337.38,281.83
2018,4,17,18,0,328.0,49.0,5.1,12.6,97.0,259.85,212.08
2018,4,17,18,15,221.0,35.5,5.05,12.4,62.0,175.83,130.93
2018,4,17,18,30,114.0,22.0,5.0,12.2,27.0,88.75,0.0
2018,4,17,18,45,57.0,11.0,4.95,12.0,13.5,30.29,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.3,11.2,6.0,5.12,0.0
2018,4,18,6,0,0.0,10.0,2.3,11.3,10.0,8.21,0.65
2018,4,18,6,15,0.0,15.0,2.25,11.4,15.0,12.33,5.17
2018,4,18,6,30,0.0,20.0,2.2,11.5,20.0,16.46,9.11
2018,4,18,6,45,0.0,30.0,2.15,11.65,30.0,24.74,16.72
2018,4,18,7,0,0.0,40.0,2.1,11.8,40.0,33.04,24.29
2018,4,18,7,15,0.0,60.0,2.05,11.85,60.0,49.69,39.29
2018,4,18,7,30,0.0,80.0,2.0,11.9,80.0,65.89,53.69
2018,4,18,7,45,0.0,83.0,1.9,11.95,83.0,68.63,55.93
2018,4,18,8,0,0.0,86.0,1.8,12.0,86.0,71.28,58.08
2018,4,18,8,15,1.5,118.5,1.85,12.1,119.5,96.4,76.35
2018,4,18,8,30,3.0,151.0,1.9,12.2,153.0,121.73,97.07
2018,4,18,8,45,10.5,188.0,1.9,12.3,195.0,151.83,121.19
2018,4,18,9,0,18.0,225.0,1.9,12.4,237.0,183.31,146.2
2018,4,18,9,15,53.0,266.0,1.95,12.55,303.5,223.12,176.95
2018,4,18,9,30,88.0,307.0,2.0,12.7,370.0,272.79,215.75
2018,4,18,9,45,99.0,325.0,2.05,12.8,399.0,300.64,237.71
2018,4,18,10,0,110.0,343.0,2.1,12.9,428.0,330.47,261.2
2018,4,18,10,15,86.5,353.5,2.25,13.0,422.0,336.27,265.89
2018,4,18,10,30,63.0,364.0,2.4,13.1,416.0,339.86,268.58
2018,4,18,10,45,61.0,371.5,2.5,13.2,423.0,352.38,278.25
2018,4,18,11,0,59.0,379.0,2.6,13.3,430.0,364.62,287.6
2018,4,18,11,15,43.0,358.0,2.75,13.4,395.5,341.37,269.34
2018,4,18,11,30,27.0,337.0,2.9,13.5,361.0,315.66,249.11
2018,4,18,11,45,25.5,336.5,3.05,13.6,359.0,318.24,251.17
2018,4,18,12,0,24.0,336.0,3.2,13.7,357.0,308.73,243.75
2018,4,18,12,15,27.0,344.0,3.3,13.75,368.0,334.44,263.95
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,348.64,275.09
2018,4,18,12,45,47.0,373.0,3.5,13.9,414.5,389.01,306.92
2018,4,18,13,0,64.0,394.0,3.6,14.0,450.0,430.76,339.53
2018,4,18,13,15,198.0,370.5,3.6,14.0,539.5,562.57,444.27
2018,4,18,13,30,332.0,347.0,3.6,14.0,629.0,697.9,548.22
2018,4,18,13,45,477.5,296.5,3.65,14.0,689.0,818.63,639.78
2018,4,18,14,0,623.0,246.0,3.7,14.0,749.0,924.79,719.36
2018,4,18,14,15,651.5,221.0,3.65,13.95,729.0,931.38,724.96
2018,4,18,14,30,680.0,196.0,3.6,13.9,709.0,933.53,727.47
2018,4,18,14,45,758.0,156.0,3.6,13.85,701.0,963.32,749.98
2018,4,18,15,0,836.0,116.0,3.6,13.8,693.0,979.68,762.97
2018,4,18,15,15,857.0,102.0,3.6,13.8,661.0,970.64,758.3
2018,4,18,15,30,878.0,88.0,3.6,13.8,629.0,946.25,743.09
2018,4,18,15,45,860.0,85.0,3.55,13.6,580.0,905.43,716.43
2018,4,18,16,0,842.0,82.0,3.5,13.4,531.0,871.45,694.56
2018,4,18,16,15,816.5,78.5,3.45,13.25,478.5,818.36,658.16
2018,4,18,16,30,791.0,75.0,3.4,13.1,426.0,763.87,620.11
2018,4,18,16,45,726.0,75.0,3.3,12.95,366.0,681.69,559.74
2018,4,18,17,0,661.0,75.0,3.2,12.8,306.0,606.65,503.23
2018,4,18,17,15,551.5,72.0,3.1,12.55,243.0,496.53,415.57
2018,4,18,17,30,442.0,69.0,3.0,12.3,180.0,394.49,330.77
2018,4,18,17,45,372.0,58.5,2.9,12.05,136.5,312.47,260.3
2018,4,18,18,0,302.0,48.0,2.8,11.8,93.0,243.55,198.44
2018,4,18,18,15,198.0,34.0,2.75,11.6,59.0,161.49,121.2
2018,4,18,18,30,94.0,20.0,2.7,11.4,25.0,77.73,0.0
2018,4,18,18,45,47.0,10.0,2.65,11.15,12.5,25.71,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,6.83,0.0
2018,4,19,5,45,176.5,20.5,3.25,10.95,34.0,17.5,0.0
2018,4,19,6,0,300.0,33.0,3.4,11.3,60.0,27.62,16.21
2018,4,19,6,15,405.0,41.5,3.55,11.55,104.0,33.89,24.08
2018,4,19,6,30,510.0,50.0,3.7,11.8,148.0,40.2,30.29
2018,4,19,6,45,571.0,57.5,3.9,12.1,198.5,45.42,35.25
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,50.55,39.94
2018,4,19,7,15,675.5,70.0,4.15,12.55,302.0,53.54,42.59
2018,4,19,7,30,719.0,75.0,4.2,12.7,355.0,61.58,49.65
2018,4,19,7,45,725.0,84.5,4.3,12.9,400.5,62.01,49.83
2018,4,19,8,0,731.0,94.0,4.4,13.1,446.0,67.15,54.17
2018,4,19,8,15,705.5,112.0,4.4,13.3,481.5,102.7,65.36
2018,4,19,8,30,680.0,130.0,4.4,13.5,517.0,162.66,102.05
2018,4,19,8,45,698.5,137.0,4.4,13.7,563.0,219.39,146.04
2018,4,19,9,0,717.0,144.0,4.4,13.9,609.0,278.21,196.66
2018,4,19,9,15,767.5,136.0,4.4,14.1,662.5,341.55,251.61
2018,4,19,9,30,818.0,128.0,4.4,14.3,716.0,404.59,306.75
2018,4,19,9,45,733.0,174.0,4.35,14.5,720.0,455.12,352.77
2018,4,19,10,0,648.0,220.0,4.3,14.7,724.0,498.45,390.5
2018,4,19,10,15,627.5,239.5,4.3,14.85,742.5,545.37,429.16
2018,4,19,10,30,607.0,259.0,4.3,15.0,761.0,589.06,464.04
2018,4,19,10,45,672.5,235.5,4.3,15.15,805.0,650.36,512.26
2018,4,19,11,0,738.0,212.0,4.3,15.3,849.0,715.21,562.27
2018,4,19,11,15,843.0,160.0,4.45,15.4,899.0,783.47,616.01
2018,4,19,11,30,948.0,108.0,4.6,15.5,949.0,851.62,666.68
2018,4,19,11,45,952.5,107.0,4.75,15.6,957.0,893.87,697.08
2018,4,19,12,0,957.0,106.0,4.9,15.7,965.0,933.17,725.47
2018,4,19,12,15,954.0,107.5,5.1,15.75,963.0,965.02,749.11
2018,4,19,12,30,951.0,109.0,5.3,15.8,961.0,993.18,770.27
2018,4,19,12,45,944.5,111.5,5.5,15.85,950.0,1015.23,787.24
2018,4,19,13,0,938.0,114.0,5.7,15.9,939.0,1033.31,801.57
2018,4,19,13,15,932.5,113.5,5.85,15.85,920.5,1045.3,811.72
2018,4,19,13,30,927.0,113.0,6.0,15.8,902.0,1053.2,819.18
2018,4,19,13,45,920.5,111.5,6.1,15.75,876.0,1054.97,822.11
2018,4,19,14,0,914.0,110.0,6.2,15.7,850.0,1052.64,822.32
2018,4,19,14,15,905.0,109.0,6.2,15.65,818.0,1044.31,817.75
2018,4,19,14,30,896.0,108.0,6.2,15.6,786.0,1032.06,810.55
2018,4,19,14,45,883.0,107.0,6.2,15.55,747.0,1012.05,797.9
2018,4,19,15,0,870.0,106.0,6.2,15.5,708.0,988.51,782.79
2018,4,19,15,15,854.5,103.0,6.2,15.5,663.5,968.16,769.91
2018,4,19,15,30,839.0,100.0,6.2,15.5,619.0,933.05,746.18
2018,4,19,15,45,816.5,98.0,6.1,15.25,570.5,889.84,716.52
2018,4,19,16,0,794.0,96.0,6.0,15.0,522.0,844.42,684.93
2018,4,19,16,15,763.0,93.0,5.9,14.8,469.5,788.66,644.88
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,736.71,607.13
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,669.13,556.28
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,602.56,504.94
2018,4,19,17,15,588.5,75.5,5.5,13.85,256.5,525.2,442.21
2018,4,19,17,30,530.0,70.0,5.4,13.5,204.0,451.19,379.71
2018,4,19,17,45,441.0,61.0,5.25,13.2,155.0,359.33,300.07
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,274.85,224.62
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,184.87,140.35
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,95.01,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,32.26,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.4,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.7,8.0,6.83,0.0
2018,4,20,5,45,140.5,22.0,2.6,11.95,33.5,17.16,0.0
2018,4,20,6,0,242.0,36.0,2.6,12.2,59.0,27.89,16.88
2018,4,20,6,15,257.0,45.5,2.6,12.45,83.5,34.77,24.84
2018,4,20,6,30,272.0,55.0,2.6,12.7,108.0,41.38,31.27
2018,4,20,6,45,139.0,77.0,2.6,12.9,104.5,57.56,46.0
2018,4,20,7,0,6.0,99.0,2.6,13.1,101.0,77.87,64.19
2018,4,20,7,15,14.0,119.0,2.55,13.35,124.5,93.01,77.5
2018,4,20,7,30,22.0,139.0,2.5,13.6,148.0,108.04,90.46
2018,4,20,7,45,40.5,167.5,2.45,13.85,186.5,123.01,103.14
2018,4,20,8,0,59.0,196.0,2.4,14.1,225.0,141.3,118.5
2018,4,20,8,15,96.0,223.5,2.45,14.35,276.0,164.47,129.6
2018,4,20,8,30,133.0,251.0,2.5,14.6,327.0,191.47,147.59
2018,4,20,8,45,149.5,274.5,2.55,14.85,366.5,224.27,172.44
2018,4,20,9,0,166.0,298.0,2.6,15.1,406.0,259.67,200.25
2018,4,20,9,15,196.5,315.5,2.65,15.3,451.5,297.89,230.31
2018,4,20,9,30,227.0,333.0,2.7,15.5,497.0,339.98,263.67
2018,4,20,9,45,248.5,347.0,2.75,15.7,534.5,378.19,294.12
2018,4,20,10,0,270.0,361.0,2.8,15.9,572.0,421.18,327.98
2018,4,20,10,15,246.0,380.0,2.85,16.05,577.5,445.7,347.35
2018,4,20,10,30,222.0,399.0,2.9,16.2,583.0,465.16,362.36
2018,4,20,10,45,207.5,412.5,3.0,16.4,588.0,484.94,377.33
2018,4,20,11,0,193.0,426.0,3.1,16.6,593.0,503.07,390.76
2018,4,20,11,15,244.0,422.0,3.1,16.7,637.0,560.18,434.08
2018,4,20,11,30,295.0,418.0,3.1,16.8,681.0,615.32,475.38
2018,4,20,11,45,275.5,424.0,3.15,16.95,671.0,624.21,481.27
2018,4,20,12,0,256.0,430.0,3.2,17.1,661.0,630.7,485.59
2018,4,20,12,15,195.5,437.5,3.3,17.1,613.5,586.45,452.44
2018,4,20,12,30,135.0,445.0,3.4,17.1,566.0,549.58,424.27
2018,4,20,12,45,137.0,438.0,3.55,17.15,560.0,553.9,428.31
2018,4,20,13,0,139.0,431.0,3.7,17.2,554.0,557.29,431.49
2018,4,20,13,15,154.0,423.0,3.85,17.1,556.5,571.53,443.43
2018,4,20,13,30,169.0,415.0,4.0,17.0,559.0,585.14,454.94
2018,4,20,13,45,288.5,355.0,4.2,16.95,592.5,668.3,521.49
2018,4,20,14,0,408.0,295.0,4.4,16.9,626.0,750.92,586.86
2018,4,20,14,15,652.0,197.5,4.55,16.75,703.0,905.42,705.67
2018,4,20,14,30,896.0,100.0,4.7,16.6,780.0,1021.97,789.62
2018,4,20,14,45,885.0,98.5,4.85,16.45,742.0,1003.23,778.92
2018,4,20,15,0,874.0,97.0,5.0,16.3,704.0,980.91,766.59
2018,4,20,15,15,859.0,94.5,5.0,16.3,660.0,950.18,746.59
2018,4,20,15,30,844.0,92.0,5.0,16.3,616.0,916.4,724.36
2018,4,20,15,45,825.0,89.5,5.25,15.85,568.5,886.09,707.33
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,843.04,680.25
2018,4,20,16,15,780.5,83.5,5.5,15.15,470.0,791.14,644.04
2018,4,20,16,30,755.0,80.0,5.5,14.9,419.0,737.96,606.13
2018,4,20,16,45,720.5,76.0,5.5,14.65,367.0,676.26,560.6
2018,4,20,17,0,686.0,72.0,5.5,14.4,315.0,618.89,517.23
2018,4,20,17,15,634.5,66.5,5.4,14.1,262.5,544.96,458.09
2018,4,20,17,30,583.0,61.0,5.3,13.8,210.0,473.92,398.21
2018,4,20,17,45,504.0,53.5,5.2,13.5,161.0,387.68,323.47
2018,4,20,18,0,425.0,46.0,5.1,13.2,112.0,308.22,252.05
2018,4,20,18,15,298.5,34.5,4.95,13.0,72.5,209.74,160.72
2018,4,20,18,30,172.0,23.0,4.8,12.8,33.0,115.34,3.06
2018,4,20,18,45,86.0,11.5,4.6,12.55,16.5,40.99,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,7.68,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.56,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,27.96,17.33
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,37.86,27.63
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,45.63,35.11
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,49.8,39.12
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,53.98,42.95
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,57.19,45.75
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,60.34,48.41
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,67.58,54.62
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,69.26,55.86
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,99.75,59.84
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,159.18,92.66
2018,4,21,8,45,834.0,95.5,1.7,14.5,609.5,219.36,138.86
2018,4,21,9,0,853.0,97.0,1.6,14.8,656.0,286.67,196.06
2018,4,21,9,15,867.0,98.0,1.5,15.1,697.0,347.44,249.55
2018,4,21,9,30,881.0,99.0,1.4,15.4,738.0,408.73,302.79
2018,4,21,9,45,892.5,99.5,1.3,15.75,773.5,468.83,353.47
2018,4,21,10,0,904.0,100.0,1.2,16.1,809.0,528.63,401.87
2018,4,21,10,15,911.0,101.0,1.15,16.5,838.0,585.84,446.56
2018,4,21,10,30,918.0,102.0,1.1,16.9,867.0,641.74,488.46
2018,4,21,10,45,923.5,103.0,1.05,17.3,889.0,695.12,526.91
2018,4,21,11,0,929.0,104.0,1.0,17.7,911.0,746.58,562.57
2018,4,21,11,15,932.0,104.5,1.05,17.95,925.5,793.6,594.81
2018,4,21,11,30,935.0,105.0,1.1,18.2,940.0,838.02,623.76
2018,4,21,11,45,936.0,105.5,1.2,18.5,946.0,878.02,650.16
2018,4,21,12,0,937.0,106.0,1.3,18.8,952.0,914.91,674.43
2018,4,21,12,15,936.5,106.0,1.55,18.85,950.5,946.72,698.15
2018,4,21,12,30,936.0,106.0,1.8,18.9,949.0,975.03,719.55
2018,4,21,12,45,934.0,106.0,2.05,18.95,939.5,998.28,737.63
2018,4,21,13,0,932.0,106.0,2.3,19.0,930.0,1017.73,753.25
2018,4,21,13,15,928.0,105.5,2.5,18.9,912.5,1030.81,764.63
2018,4,21,13,30,924.0,105.0,2.7,18.8,895.0,1039.89,773.52
2018,4,21,13,45,917.5,104.0,2.95,18.7,870.0,1041.9,778.33
2018,4,21,14,0,911.0,103.0,3.2,18.6,845.0,1039.87,780.49
2018,4,21,14,15,902.5,103.0,3.35,18.5,814.0,1032.93,778.57
2018,4,21,14,30,894.0,103.0,3.5,18.4,783.0,1022.14,774.14
2018,4,21,14,45,881.0,102.0,3.65,18.25,744.5,1002.02,763.55
2018,4,21,15,0,868.0,101.0,3.8,18.1,706.0,978.39,750.54
2018,4,21,15,15,853.0,99.0,3.8,18.1,662.5,948.38,731.64
2018,4,21,15,30,838.0,97.0,3.8,18.1,619.0,925.92,718.02
2018,4,21,15,45,814.0,96.0,4.0,17.8,570.5,882.6,691.36
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,837.17,662.65
2018,4,21,16,15,761.5,92.0,4.25,17.2,471.0,783.76,626.71
2018,4,21,16,30,733.0,89.0,4.3,16.9,420.0,733.73,592.57
2018,4,21,16,45,698.5,84.0,4.35,16.6,368.0,671.84,548.43
2018,4,21,17,0,664.0,79.0,4.4,16.3,316.0,610.33,503.16
2018,4,21,17,15,613.0,72.5,4.4,15.9,263.5,536.44,445.25
2018,4,21,17,30,562.0,66.0,4.4,15.5,211.0,465.38,386.82
2018,4,21,17,45,485.0,57.5,4.4,15.05,162.5,380.1,314.37
2018,4,21,18,0,408.0,49.0,4.4,14.6,114.0,301.38,244.83
2018,4,21,18,15,285.0,36.5,4.3,14.35,74.0,204.47,156.59
2018,4,21,18,30,162.0,24.0,4.2,14.1,34.0,112.76,18.18
2018,4,21,18,45,81.0,12.0,4.1,13.8,17.0,39.49,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.95,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.0,11.6,10.0,8.54,0.0
2018,4,22,5,45,87.5,25.0,3.0,11.9,32.5,19.36,0.0
2018,4,22,6,0,145.0,40.0,3.0,12.2,55.0,30.83,20.02
2018,4,22,6,15,184.5,54.5,3.05,12.45,85.0,41.75,31.09
2018,4,22,6,30,224.0,69.0,3.1,12.7,115.0,52.43,41.15
2018,4,22,6,45,146.5,92.5,3.15,12.9,126.0,69.84,56.97
2018,4,22,7,0,69.0,116.0,3.2,13.1,137.0,87.32,72.59
2018,4,22,7,15,152.0,132.0,3.05,13.35,189.5,96.8,80.83
2018,4,22,7,30,235.0,148.0,2.9,13.6,242.0,103.9,86.8
2018,4,22,7,45,367.0,149.0,2.75,13.85,319.0,100.43,83.4
2018,4,22,8,0,499.0,150.0,2.6,14.1,396.0,101.04,83.57
2018,4,22,8,15,507.0,165.5,2.45,14.35,437.5,130.85,91.96
2018,4,22,8,30,515.0,181.0,2.3,14.6,479.0,180.3,122.34
2018,4,22,8,45,538.0,191.5,2.15,14.85,525.0,230.32,160.34
2018,4,22,9,0,561.0,202.0,2.0,15.1,571.0,283.16,203.96
2018,4,22,9,15,645.5,187.5,2.0,15.35,637.5,339.72,250.03
2018,4,22,9,30,730.0,173.0,2.0,15.6,704.0,404.62,303.41
2018,4,22,9,45,638.0,219.0,2.0,15.8,699.5,449.72,343.37
2018,4,22,10,0,546.0,265.0,2.0,16.0,695.0,482.85,371.82
2018,4,22,10,15,521.5,288.0,2.0,16.3,710.5,524.92,404.96
2018,4,22,10,30,497.0,311.0,2.0,16.6,726.0,563.83,434.47
2018,4,22,10,45,491.5,324.0,2.0,16.85,743.5,603.89,464.17
2018,4,22,11,0,486.0,337.0,2.0,17.1,761.0,642.48,492.05
2018,4,22,11,15,480.5,346.0,2.1,17.35,770.5,676.17,516.48
2018,4,22,11,30,475.0,355.0,2.2,17.6,780.0,708.07,539.29
2018,4,22,11,45,525.0,339.0,2.25,17.85,812.0,762.05,578.22
2018,4,22,12,0,575.0,323.0,2.3,18.1,844.0,816.99,617.13
2018,4,22,12,15,646.5,284.0,2.4,18.25,868.5,871.74,656.9
2018,4,22,12,30,718.0,245.0,2.5,18.4,893.0,926.78,696.57
2018,4,22,12,45,797.5,198.5,2.6,18.55,911.5,970.57,726.67
2018,4,22,13,0,877.0,152.0,2.7,18.7,930.0,1022.59,761.72
2018,4,22,13,15,903.0,136.0,2.8,18.75,923.5,1035.91,771.36
2018,4,22,13,30,929.0,120.0,2.9,18.8,917.0,1059.37,788.21
2018,4,22,13,45,924.5,119.0,3.05,18.8,893.0,1063.64,793.07
2018,4,22,14,0,920.0,118.0,3.2,18.8,869.0,1063.86,795.56
2018,4,22,14,15,900.5,121.0,3.3,18.8,832.5,1049.22,787.85
2018,4,22,14,30,881.0,124.0,3.4,18.8,796.0,1030.84,777.79
2018,4,22,14,45,867.5,122.0,3.5,18.8,756.5,1022.14,774.34
2018,4,22,15,0,854.0,120.0,3.6,18.8,717.0,996.89,759.6
2018,4,22,15,15,848.5,114.5,3.6,18.8,676.5,971.95,744.46
2018,4,22,15,30,843.0,109.0,3.6,18.8,636.0,943.49,726.85
2018,4,22,15,45,821.0,106.0,3.65,18.65,586.5,899.44,698.91
2018,4,22,16,0,799.0,103.0,3.7,18.5,537.0,853.13,669.0
2018,4,22,16,15,768.0,97.0,3.75,18.2,481.5,793.81,629.4
2018,4,22,16,30,737.0,91.0,3.8,17.9,426.0,738.24,591.63
2018,4,22,16,45,680.5,88.0,3.85,17.6,367.5,661.6,536.74
2018,4,22,17,0,624.0,85.0,3.9,17.3,309.0,587.07,481.58
2018,4,22,17,15,545.5,77.5,3.95,16.75,250.5,494.89,409.3
2018,4,22,17,30,467.0,70.0,4.0,16.2,192.0,408.33,338.76
2018,4,22,17,45,407.5,60.5,4.0,15.7,149.5,337.06,278.12
2018,4,22,18,0,348.0,51.0,4.0,15.2,107.0,268.53,217.65
2018,4,22,18,15,240.5,38.5,3.95,14.85,70.5,184.6,141.5
2018,4,22,18,30,133.0,26.0,3.9,14.5,34.0,103.66,27.63
2018,4,22,18,45,66.5,13.0,3.85,14.2,17.0,35.02,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
