Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.8,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,12.9,9.0,7.68,0.0
2018,4,23,5,45,91.0,27.0,0.95,13.05,35.5,20.83,0.0
2018,4,23,6,0,161.0,45.0,0.9,13.2,62.0,34.38,23.22
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,43.08,32.25
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,51.63,40.38
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,62.04,49.87
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,72.0,58.72
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,84.58,69.65
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,100.67,83.37
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,120.05,99.61
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,144.6,119.85
2018,4,23,8,15,250.0,220.5,0.25,15.4,357.5,158.08,118.76
2018,4,23,8,30,304.0,232.0,0.3,15.7,409.0,194.24,140.34
2018,4,23,8,45,353.0,241.5,0.35,15.95,463.0,235.06,169.24
2018,4,23,9,0,402.0,251.0,0.4,16.2,517.0,278.34,202.33
2018,4,23,9,15,470.5,246.0,0.45,16.6,576.0,327.78,240.69
2018,4,23,9,30,539.0,241.0,0.5,17.0,635.0,384.77,285.3
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,446.56,332.63
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,520.36,388.45
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,579.16,432.66
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,639.73,476.86
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,692.1,513.71
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,742.68,548.22
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,759.07,559.01
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,761.6,560.38
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,724.24,534.13
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,666.28,493.05
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,683.02,506.89
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,698.34,518.91
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,742.23,551.83
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,800.68,593.88
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,735.54,549.27
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,681.63,512.02
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,722.89,545.76
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,780.53,589.66
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,777.27,589.68
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,771.51,588.52
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,707.63,545.35
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,662.29,514.49
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,607.61,475.23
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,553.03,435.43
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,488.93,389.97
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,444.78,358.25
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,398.93,324.28
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,352.56,289.12
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,399.49,330.02
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,437.41,362.61
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,408.0,339.44
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,375.45,312.59
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,277.25,229.29
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,189.91,153.58
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,122.22,93.03
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,68.12,22.42
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,26.16,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,10.69,3.45
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,17.29,9.7
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,23.91,15.86
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,31.79,23.1
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,39.69,30.26
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,47.6,37.32
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,55.53,44.29
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,71.49,58.29
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,86.64,71.4
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,107.41,85.25
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,128.65,102.44
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,151.19,120.41
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,174.57,138.94
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,203.26,161.55
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,229.65,182.22
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,249.16,197.44
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,269.36,213.16
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,304.57,240.58
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,341.89,269.4
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,367.37,289.06
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,393.97,309.56
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,443.33,347.7
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,504.44,394.15
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,551.63,430.02
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,600.96,467.27
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,623.11,484.08
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,644.83,500.75
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,711.39,551.85
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,764.15,592.58
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,817.64,633.2
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,854.93,662.55
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,895.16,694.72
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,939.04,729.12
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,992.88,768.13
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,1019.75,788.27
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,1007.4,781.08
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,979.29,763.29
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,938.45,736.41
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,895.13,707.6
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,858.87,683.86
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,825.1,661.65
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,768.75,622.19
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,711.75,581.59
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,553.35,459.89
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,417.79,349.78
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,331.74,279.7
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,265.66,223.7
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,201.03,167.25
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,133.15,107.53
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,85.11,64.11
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,32.11,10.11
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,18.2,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,5.12,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,10.14,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,14.82,7.13
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,23.93,15.75
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,33.06,24.29
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,45.13,35.4
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,56.78,46.0
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,66.77,54.9
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,76.68,63.59
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,91.28,76.29
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,105.69,88.65
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,127.8,102.71
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,151.24,121.35
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,184.34,147.31
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,213.43,169.84
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,234.77,186.6
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,256.89,203.96
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,290.83,230.36
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,327.27,258.55
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,377.75,297.65
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,433.52,340.54
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,486.67,381.37
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,549.22,428.87
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,616.61,481.27
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,698.6,543.74
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,793.72,616.62
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,887.59,685.59
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,918.26,707.23
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,958.73,736.26
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,981.66,752.58
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,1000.96,766.65
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,1013.13,776.27
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,1021.41,783.43
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,1022.26,785.28
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,1019.18,784.65
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,1010.3,780.67
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,997.7,774.23
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,989.29,770.52
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,964.97,755.64
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,934.25,735.71
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,900.58,713.62
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,856.56,684.82
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,815.51,657.8
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,761.12,619.26
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,706.06,579.67
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,640.44,531.16
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,575.88,481.46
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,496.07,416.95
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,420.2,353.58
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,295.59,247.43
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,179.71,146.94
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,116.02,89.65
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,48.34,20.9
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,20.04,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,5.97,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,10.99,0.52
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,15.65,7.9
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,25.17,16.86
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,34.72,25.76
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,46.38,36.47
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,57.58,46.61
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,61.16,49.73
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,64.65,52.7
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,69.62,56.94
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,74.55,61.09
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,99.32,78.96
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,124.22,99.4
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,146.95,117.7
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,170.45,136.49
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,188.19,150.51
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,206.53,164.98
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,223.7,178.49
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,241.35,192.35
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,283.16,225.44
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,328.89,261.34
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,367.57,291.54
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,408.43,323.27
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,475.85,376.08
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,542.71,427.97
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,633.2,499.15
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,732.28,575.58
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,827.92,649.96
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,927.04,724.43
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,915.99,716.02
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,897.49,701.67
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,870.89,681.71
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,842.94,660.57
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,885.41,695.47
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,930.73,731.81
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,984.94,771.63
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,1011.71,791.54
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,993.92,780.19
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,961.04,758.41
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,859.61,686.54
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,743.97,601.25
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,702.65,572.4
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,659.74,541.47
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,707.37,581.78
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,729.38,600.62
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,671.16,557.24
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,609.24,510.19
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,495.06,417.29
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,385.29,325.19
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,261.8,219.16
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,132.98,107.6
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,93.16,71.21
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,53.39,26.13
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,25.13,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,9.39,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,21.26,7.63
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,33.79,23.32
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,41.37,30.84
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,48.74,37.8
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,68.9,55.88
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,88.97,73.6
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,102.12,84.99
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,110.07,91.64
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,123.66,103.08
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,136.62,113.83
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,169.49,129.66
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,202.19,152.51
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,227.66,168.87
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,268.28,199.48
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,323.01,238.72
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,408.52,305.29
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,467.78,355.88
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,527.54,405.58
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,581.26,449.6
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,632.19,490.19
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,686.75,532.32
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,735.4,569.36
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,779.81,602.4
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,821.8,632.03
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,859.58,658.05
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,894.47,682.0
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,924.57,702.61
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,951.4,721.03
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,972.49,736.18
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,990.0,749.05
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,1001.47,757.98
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,1023.54,774.28
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,1024.52,776.51
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,1021.59,776.4
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,1012.26,772.08
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,999.18,765.32
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,978.97,753.85
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,955.33,740.01
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,894.58,698.94
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,826.26,651.99
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,801.03,637.02
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,772.18,618.83
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,737.93,596.0
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,700.81,570.68
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,637.39,524.53
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,574.68,476.6
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,501.94,418.52
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,432.07,360.74
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,348.92,289.93
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,277.36,226.67
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,193.9,152.05
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,118.05,67.99
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,43.3,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,14.51,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,24.77,11.1
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,36.1,25.4
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,41.59,31.07
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,48.58,37.68
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,68.3,55.39
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,87.77,72.63
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,106.35,88.8
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,120.1,100.5
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,134.68,112.79
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,148.74,124.48
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,167.21,131.23
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,178.63,139.93
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,200.54,157.22
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,222.67,174.91
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,274.96,214.27
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,342.81,266.73
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,390.14,304.06
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,447.74,349.66
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,447.52,350.5
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,436.32,341.87
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,438.75,343.59
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,432.56,338.36
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,475.76,371.73
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,516.07,402.6
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,584.17,455.0
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,667.16,517.38
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,706.52,547.87
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,746.22,578.8
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,714.76,554.79
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,679.29,527.94
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,610.41,476.35
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,555.38,434.12
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,558.13,437.62
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,559.93,440.25
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,585.17,461.87
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,608.8,482.25
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,681.55,541.46
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,749.41,596.29
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,754.78,602.83
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,755.22,606.11
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,761.87,614.78
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,753.75,611.5
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,742.17,605.21
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,720.71,591.27
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,666.24,551.14
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,608.22,507.32
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,521.52,437.11
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,439.69,368.73
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,339.02,283.06
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,254.19,208.56
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,195.26,153.97
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,140.69,86.33
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,55.11,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,6.83,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,13.11,3.75
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,18.96,10.76
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,33.82,24.32
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,49.07,38.23
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,59.08,47.33
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,68.68,55.92
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,78.91,64.88
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,88.8,73.4
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,88.33,72.72
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,94.81,78.15
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,122.31,95.69
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,146.65,116.82
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,157.74,125.47
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,169.05,134.33
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,162.34,128.59
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,154.79,122.2
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,205.67,163.02
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,257.23,204.01
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,325.43,257.96
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,399.07,315.65
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,494.06,391.95
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,605.48,480.38
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,684.6,542.6
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,771.34,609.9
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,802.39,632.74
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,830.34,653.24
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,874.24,687.2
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,916.23,718.62
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,957.58,748.29
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,991.99,772.9
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,1004.34,782.01
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,1012.83,788.65
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,1015.44,791.27
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,1014.15,791.31
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,1007.03,787.87
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,996.14,781.89
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,977.54,770.47
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,955.45,756.59
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,936.69,744.75
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,903.6,722.37
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,864.3,696.81
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,822.63,668.97
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,773.22,633.74
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,722.45,596.86
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,666.55,555.18
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,607.29,509.78
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,481.23,406.17
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,361.66,305.11
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,269.38,225.39
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,175.48,143.44
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,148.07,116.5
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,128.16,81.77
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,51.33,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,16.22,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,25.1,13.18
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,35.26,25.02
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,43.26,32.82
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,51.08,40.18
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,62.16,50.26
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,72.73,59.7
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,85.01,70.48
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,96.64,80.54
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,107.07,89.4
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,116.89,97.63
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,153.97,113.06
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,204.77,149.85
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,245.62,181.59
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,288.57,217.29
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,332.11,253.15
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,386.66,298.62
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,437.53,341.82
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,489.46,385.05
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,544.73,430.52
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,604.07,478.61
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,670.3,532.25
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,739.77,588.0
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,779.03,619.13
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,823.03,652.22
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,861.04,679.78
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,896.23,705.22
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,925.79,726.57
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,952.07,745.62
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,972.14,760.63
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,988.6,773.21
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,1000.45,782.79
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,1023.01,800.21
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,1023.9,802.72
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,1020.87,802.68
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,1010.49,796.99
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,996.38,788.72
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,975.22,775.81
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,950.7,760.4
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,919.13,738.79
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,891.07,719.78
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,847.74,690.45
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,802.53,659.18
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,749.28,620.17
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,695.3,579.94
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,631.05,530.51
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,567.69,479.67
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,495.05,419.77
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,421.85,357.73
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,342.12,288.24
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,269.4,223.11
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,189.49,150.98
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,112.56,73.95
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,42.77,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,5.12,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,10.24,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,23.66,12.72
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,37.05,26.74
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,52.31,40.99
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,66.0,53.64
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,81.46,67.63
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,95.26,79.89
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,108.48,91.38
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,124.08,104.78
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,127.82,107.63
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,136.23,114.52
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,164.11,122.11
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,205.86,148.73
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,243.78,177.65
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,290.61,216.4
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,339.66,254.72
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,402.21,305.94
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,463.81,358.41
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,527.92,412.27
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,583.23,458.43
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,637.33,502.33
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,687.97,542.34
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,736.71,579.9
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,781.46,614.09
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,823.74,644.34
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,861.78,670.89
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,896.86,695.21
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,928.39,717.8
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,956.73,738.43
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,979.85,755.35
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,999.37,769.92
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,1011.32,780.11
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,1019.39,787.78
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,1021.07,791.14
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,1018.86,791.92
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,991.05,774.77
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,955.04,751.69
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,896.7,711.85
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,835.54,668.44
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,835.98,671.48
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,830.48,669.06
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,742.52,605.44
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,650.13,535.11
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,597.13,495.09
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,544.31,454.28
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,519.78,436.63
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,491.35,415.0
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,415.67,352.11
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,344.76,291.72
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,279.97,235.21
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,220.03,181.61
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,147.06,116.5
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,93.44,62.25
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,35.04,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.41,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,6.83,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,15.25,6.47
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,23.95,15.36
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,37.05,27.46
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,49.72,39.1
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,69.11,56.6
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,88.13,73.51
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,102.46,85.98
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,118.86,100.05
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,134.12,112.94
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,149.03,125.37
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,166.45,132.09
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,185.96,146.87
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,197.76,156.14
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,208.33,164.63
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,230.43,182.03
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,253.22,199.85
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,271.13,213.68
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,289.35,227.64
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,334.27,262.55
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,385.36,301.98
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,426.62,333.32
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,470.12,366.08
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,518.68,402.92
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,570.0,441.46
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,618.01,477.31
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,660.09,508.74
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,647.06,498.43
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,617.21,476.29
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,607.28,469.3
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,595.43,460.75
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,556.36,431.77
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,496.49,387.2
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,488.74,382.41
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,480.3,376.88
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,449.73,354.23
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,418.48,330.94
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,374.45,297.28
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,330.21,263.04
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,318.52,254.79
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,306.48,246.12
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,361.81,293.04
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,394.48,321.72
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,480.76,394.66
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,555.69,457.08
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,595.33,490.62
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,614.15,507.39
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,544.41,452.01
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,477.06,396.9
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,397.57,329.88
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,323.78,265.3
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,235.45,187.1
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,160.26,111.36
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,64.03,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,5.12,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
