Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.46,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,4.92,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,7.39,0.84
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,10.68,3.93
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,13.98,6.99
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,18.53,11.16
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,23.09,15.28
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,26.0,17.86
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,28.92,20.41
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,35.16,25.91
2018,5,3,8,0,0.0,50.0,3.0,12.2,50.0,41.42,31.37
2018,5,3,8,15,0.0,66.0,3.05,12.25,66.0,54.78,41.04
2018,5,3,8,30,0.0,82.0,3.1,12.3,82.0,68.18,52.18
2018,5,3,8,45,0.5,109.5,3.1,12.4,110.0,90.69,70.81
2018,5,3,9,0,1.0,137.0,3.1,12.5,138.0,112.81,88.91
2018,5,3,9,15,5.0,178.0,3.15,12.6,182.0,146.7,116.4
2018,5,3,9,30,9.0,219.0,3.2,12.7,226.0,181.24,144.16
2018,5,3,9,45,17.0,261.5,3.25,12.8,275.0,219.53,174.62
2018,5,3,10,0,25.0,304.0,3.3,12.9,324.0,257.31,204.44
2018,5,3,10,15,27.0,320.5,3.3,13.0,343.0,276.03,218.97
2018,5,3,10,30,29.0,337.0,3.3,13.1,362.0,295.32,233.91
2018,5,3,10,45,29.5,346.5,3.3,13.25,372.5,308.45,243.91
2018,5,3,11,0,30.0,356.0,3.3,13.4,383.0,321.75,254.02
2018,5,3,11,15,57.0,390.0,3.35,13.5,442.0,375.73,296.28
2018,5,3,11,30,84.0,424.0,3.4,13.6,501.0,433.0,340.49
2018,5,3,11,45,129.0,444.0,3.4,13.75,563.5,504.99,395.66
2018,5,3,12,0,174.0,464.0,3.4,13.9,626.0,572.46,446.63
2018,5,3,12,15,176.5,463.0,3.45,14.0,627.0,585.84,456.43
2018,5,3,12,30,179.0,462.0,3.5,14.1,628.0,598.4,465.94
2018,5,3,12,45,153.5,454.0,3.6,14.2,595.0,577.12,449.85
2018,5,3,13,0,128.0,446.0,3.7,14.3,562.0,553.58,432.11
2018,5,3,13,15,123.0,436.5,3.7,14.4,546.5,546.53,427.09
2018,5,3,13,30,118.0,427.0,3.7,14.5,531.0,538.33,421.17
2018,5,3,13,45,263.0,365.5,3.7,14.65,588.5,643.26,504.64
2018,5,3,14,0,408.0,304.0,3.7,14.8,646.0,747.97,585.52
2018,5,3,14,15,559.0,244.5,3.7,14.8,694.5,845.71,660.34
2018,5,3,14,30,710.0,185.0,3.7,14.8,743.0,933.77,725.12
2018,5,3,14,45,594.5,222.0,3.65,14.85,674.0,854.29,668.02
2018,5,3,15,0,479.0,259.0,3.6,14.9,605.0,768.64,604.78
2018,5,3,15,15,523.5,223.5,3.6,14.9,581.0,766.15,606.56
2018,5,3,15,30,568.0,188.0,3.6,14.9,557.0,766.65,609.8
2018,5,3,15,45,643.5,149.0,3.6,14.9,537.5,779.31,621.48
2018,5,3,16,0,719.0,110.0,3.6,14.9,518.0,781.96,625.2
2018,5,3,16,15,725.5,99.5,3.65,14.75,479.0,751.73,605.23
2018,5,3,16,30,732.0,89.0,3.7,14.6,440.0,714.61,579.99
2018,5,3,16,45,662.0,92.0,3.75,14.45,382.0,639.74,525.2
2018,5,3,17,0,592.0,95.0,3.8,14.3,324.0,564.09,467.23
2018,5,3,17,15,524.0,88.5,3.9,14.1,269.0,482.71,402.54
2018,5,3,17,30,456.0,82.0,4.0,13.9,214.0,400.09,334.75
2018,5,3,17,45,373.0,71.0,4.15,13.65,164.5,316.55,263.99
2018,5,3,18,0,290.0,60.0,4.3,13.4,115.0,241.02,198.1
2018,5,3,18,15,190.0,44.5,4.35,13.15,76.0,160.58,127.33
2018,5,3,18,30,90.0,29.0,4.4,12.9,37.0,81.03,55.27
2018,5,3,18,45,45.0,16.0,4.4,12.7,20.0,38.3,0.0
2018,5,3,19,0,0.0,3.0,4.4,12.5,3.0,2.56,0.0
2018,5,3,19,15,0.0,1.5,4.4,12.35,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.4,11.15,5.5,4.69,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.4,11.0,9.06,0.0
2018,5,4,5,45,0.0,23.0,3.05,11.65,23.0,18.99,9.95
2018,5,4,6,0,0.0,35.0,3.4,11.9,35.0,28.9,19.79
2018,5,4,6,15,0.0,50.5,3.45,12.1,50.5,41.23,31.22
2018,5,4,6,30,0.0,66.0,3.5,12.3,66.0,53.48,42.46
2018,5,4,6,45,3.0,88.5,3.55,12.55,89.5,70.62,57.88
2018,5,4,7,0,6.0,111.0,3.6,12.8,113.0,87.53,72.83
2018,5,4,7,15,28.0,137.0,3.2,13.05,149.0,103.01,86.26
2018,5,4,7,30,50.0,163.0,2.8,13.3,185.0,120.49,101.2
2018,5,4,7,45,51.5,177.0,2.35,13.55,202.0,130.28,109.2
2018,5,4,8,0,53.0,191.0,1.9,13.8,219.0,139.85,116.88
2018,5,4,8,15,36.0,200.5,1.6,14.1,220.5,150.18,118.6
2018,5,4,8,30,19.0,210.0,1.3,14.4,222.0,166.9,131.74
2018,5,4,8,45,15.5,217.5,1.0,14.7,227.5,175.02,137.66
2018,5,4,9,0,12.0,225.0,0.7,15.0,233.0,182.53,143.06
2018,5,4,9,15,22.0,258.5,0.8,15.3,274.5,213.13,166.6
2018,5,4,9,30,32.0,292.0,0.9,15.6,316.0,240.77,187.62
2018,5,4,9,45,67.0,335.5,1.0,15.9,389.0,293.52,227.68
2018,5,4,10,0,102.0,379.0,1.1,16.2,462.0,351.44,271.28
2018,5,4,10,15,133.5,399.5,1.4,16.4,512.5,394.89,304.51
2018,5,4,10,30,165.0,420.0,1.7,16.6,563.0,443.3,341.46
2018,5,4,10,45,233.0,419.5,1.95,16.75,626.5,502.09,386.41
2018,5,4,11,0,301.0,419.0,2.2,16.9,690.0,570.39,438.04
2018,5,4,11,15,340.5,410.0,2.3,17.0,720.5,613.48,470.24
2018,5,4,11,30,380.0,401.0,2.4,17.1,751.0,658.38,503.7
2018,5,4,11,45,425.5,388.0,2.5,17.2,782.5,713.57,544.21
2018,5,4,12,0,471.0,375.0,2.6,17.3,814.0,764.37,581.3
2018,5,4,12,15,549.5,330.5,2.6,17.4,841.5,816.46,619.59
2018,5,4,12,30,628.0,286.0,2.6,17.5,869.0,869.93,658.41
2018,5,4,12,45,473.0,352.5,2.65,17.6,789.0,806.68,610.95
2018,5,4,13,0,318.0,419.0,2.7,17.7,709.0,724.01,549.93
2018,5,4,13,15,344.5,401.5,2.8,17.7,710.0,743.24,566.05
2018,5,4,13,30,371.0,384.0,2.9,17.7,711.0,760.87,580.36
2018,5,4,13,45,551.5,290.0,3.0,17.75,761.0,869.89,662.87
2018,5,4,14,0,732.0,196.0,3.1,17.8,811.0,965.03,731.94
2018,5,4,14,15,797.0,158.0,3.3,17.7,805.0,983.29,746.38
2018,5,4,14,30,862.0,120.0,3.5,17.6,799.0,992.3,755.35
2018,5,4,14,45,853.0,116.5,3.7,17.5,761.5,973.78,745.61
2018,5,4,15,0,844.0,113.0,3.9,17.4,724.0,963.23,741.55
2018,5,4,15,15,834.0,109.0,3.9,17.4,683.0,935.84,724.17
2018,5,4,15,30,824.0,105.0,3.9,17.4,642.0,905.27,704.62
2018,5,4,15,45,799.0,104.0,4.2,17.0,593.0,861.69,678.15
2018,5,4,16,0,774.0,103.0,4.5,16.6,544.0,816.16,650.08
2018,5,4,16,15,754.5,97.0,4.55,16.3,494.5,767.97,617.63
2018,5,4,16,30,735.0,91.0,4.6,16.0,445.0,718.21,583.28
2018,5,4,16,45,696.5,85.5,4.7,15.7,390.5,657.04,539.45
2018,5,4,17,0,658.0,80.0,4.8,15.4,336.0,592.94,491.83
2018,5,4,17,15,623.0,75.0,4.8,15.1,289.0,533.06,444.31
2018,5,4,17,30,588.0,70.0,4.8,14.8,242.0,474.47,396.01
2018,5,4,17,45,520.5,62.5,4.75,14.45,192.0,396.02,329.47
2018,5,4,18,0,453.0,55.0,4.7,14.1,142.0,323.09,265.41
2018,5,4,18,15,350.5,45.5,4.6,13.9,100.5,237.85,189.63
2018,5,4,18,30,248.0,36.0,4.5,13.7,59.0,165.01,118.28
2018,5,4,18,45,143.5,22.0,4.35,13.5,33.5,86.23,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.3,8.0,18.2,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.0,2.5,2.13,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.1,5.0,4.1,0.0
2018,5,5,5,45,0.0,9.5,3.7,12.2,9.5,7.8,0.81
2018,5,5,6,0,0.0,14.0,3.7,12.3,14.0,11.51,4.49
2018,5,5,6,15,0.0,20.5,3.6,12.35,20.5,16.87,9.47
2018,5,5,6,30,0.0,27.0,3.5,12.4,27.0,22.25,14.43
2018,5,5,6,45,0.0,43.5,3.45,12.5,43.5,35.95,26.82
2018,5,5,7,0,0.0,60.0,3.4,12.6,60.0,49.69,39.13
2018,5,5,7,15,0.0,88.5,3.4,12.65,88.5,72.39,59.28
2018,5,5,7,30,0.0,117.0,3.4,12.7,117.0,93.91,78.11
2018,5,5,7,45,0.5,131.0,3.45,12.75,131.5,104.73,87.31
2018,5,5,8,0,1.0,145.0,3.5,12.8,146.0,115.45,96.35
2018,5,5,8,15,8.5,178.5,3.45,13.0,184.0,140.93,112.61
2018,5,5,8,30,16.0,212.0,3.4,13.2,222.0,167.98,133.91
2018,5,5,8,45,23.0,239.5,3.35,13.4,255.0,192.13,152.73
2018,5,5,9,0,30.0,267.0,3.3,13.6,288.0,210.87,167.18
2018,5,5,9,15,33.0,287.0,3.05,13.85,311.0,231.54,183.26
2018,5,5,9,30,36.0,307.0,2.8,14.1,334.0,252.95,199.81
2018,5,5,9,45,38.0,320.0,2.6,14.3,350.0,269.54,212.47
2018,5,5,10,0,40.0,333.0,2.4,14.5,366.0,286.47,225.3
2018,5,5,10,15,31.0,324.0,2.4,14.6,350.0,280.67,220.55
2018,5,5,10,30,22.0,315.0,2.4,14.7,334.0,272.51,213.95
2018,5,5,10,45,25.5,331.5,2.4,14.8,354.0,293.23,229.94
2018,5,5,11,0,29.0,348.0,2.4,14.9,374.0,313.96,245.77
2018,5,5,11,15,40.0,372.0,2.65,14.8,408.5,347.31,271.87
2018,5,5,11,30,51.0,396.0,2.9,14.7,443.0,382.21,299.06
2018,5,5,11,45,40.0,378.5,3.15,14.65,415.5,363.7,284.88
2018,5,5,12,0,29.0,361.0,3.4,14.6,388.0,343.55,269.48
2018,5,5,12,15,26.5,340.5,3.75,14.45,365.0,326.7,256.97
2018,5,5,12,30,24.0,320.0,4.1,14.3,342.0,308.95,243.63
2018,5,5,12,45,18.5,282.0,4.4,14.15,299.0,259.43,205.11
2018,5,5,13,0,13.0,244.0,4.7,14.0,256.0,221.55,175.31
2018,5,5,13,15,12.0,242.5,4.85,13.9,253.5,219.99,174.33
2018,5,5,13,30,11.0,241.0,5.0,13.8,251.0,218.33,173.24
2018,5,5,13,45,18.5,270.5,5.1,13.65,286.5,253.22,201.79
2018,5,5,14,0,26.0,300.0,5.2,13.5,322.0,306.34,244.72
2018,5,5,14,15,30.0,308.0,5.3,13.5,332.5,320.43,256.36
2018,5,5,14,30,34.0,316.0,5.4,13.5,343.0,334.82,268.38
2018,5,5,14,45,91.0,309.5,5.5,13.45,376.5,385.99,311.94
2018,5,5,15,0,148.0,303.0,5.6,13.4,410.0,455.22,369.24
2018,5,5,15,15,346.5,249.5,5.6,13.4,481.0,604.08,492.63
2018,5,5,15,30,545.0,196.0,5.6,13.4,552.0,743.85,605.59
2018,5,5,15,45,554.5,178.5,5.5,13.6,518.0,720.15,587.97
2018,5,5,16,0,564.0,161.0,5.4,13.8,484.0,701.9,574.96
2018,5,5,16,15,523.0,153.5,5.35,13.8,431.5,632.79,522.25
2018,5,5,16,30,482.0,146.0,5.3,13.8,379.0,573.0,475.88
2018,5,5,16,45,457.0,133.5,5.2,13.75,334.5,520.99,435.12
2018,5,5,17,0,432.0,121.0,5.1,13.7,290.0,469.43,393.81
2018,5,5,17,15,436.0,103.0,5.2,13.55,252.0,431.74,363.7
2018,5,5,17,30,440.0,85.0,5.3,13.4,214.0,392.18,330.66
2018,5,5,17,45,408.5,72.5,5.35,13.2,174.0,337.31,282.97
2018,5,5,18,0,377.0,60.0,5.4,13.0,134.0,284.88,235.66
2018,5,5,18,15,285.5,48.5,5.3,12.85,95.0,208.88,167.44
2018,5,5,18,30,194.0,37.0,5.2,12.7,56.0,143.62,104.32
2018,5,5,18,45,109.5,22.5,5.15,12.5,32.0,75.27,0.0
2018,5,5,19,0,25.0,8.0,5.1,12.3,8.0,14.09,0.0
2018,5,5,19,15,12.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,38.5,10.0,3.8,11.65,12.0,8.54,0.0
2018,5,6,5,30,77.0,20.0,4.0,11.8,24.0,15.82,0.0
2018,5,6,5,45,164.5,34.5,4.2,11.95,56.0,26.47,16.5
2018,5,6,6,0,252.0,49.0,4.4,12.1,88.0,37.27,27.19
2018,5,6,6,15,260.0,65.0,4.35,12.2,118.5,48.47,37.7
2018,5,6,6,30,268.0,81.0,4.3,12.3,149.0,59.19,47.59
2018,5,6,6,45,173.0,106.5,4.3,12.45,154.0,77.41,63.96
2018,5,6,7,0,78.0,132.0,4.3,12.6,159.0,98.99,83.06
2018,5,6,7,15,60.5,152.0,4.25,12.75,175.0,112.59,94.82
2018,5,6,7,30,43.0,172.0,4.2,12.9,191.0,125.85,106.11
2018,5,6,7,45,55.0,196.5,4.2,13.05,224.0,141.74,119.52
2018,5,6,8,0,67.0,221.0,4.2,13.2,257.0,157.22,132.44
2018,5,6,8,15,157.0,235.0,4.25,13.4,329.5,170.94,132.9
2018,5,6,8,30,247.0,249.0,4.3,13.6,402.0,199.19,149.25
2018,5,6,8,45,500.5,195.0,4.4,13.8,534.0,227.72,160.99
2018,5,6,9,0,754.0,141.0,4.5,14.0,666.0,288.61,203.67
2018,5,6,9,15,819.0,122.0,4.6,14.15,722.5,349.43,256.51
2018,5,6,9,30,884.0,103.0,4.7,14.3,779.0,415.03,313.81
2018,5,6,9,45,894.0,104.5,4.8,14.45,814.0,474.06,366.29
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,532.61,417.06
2018,5,6,10,15,697.5,206.5,5.05,14.7,791.5,551.84,435.5
2018,5,6,10,30,491.0,307.0,5.2,14.8,734.0,550.96,435.67
2018,5,6,10,45,441.0,346.0,5.3,14.9,736.0,581.41,459.55
2018,5,6,11,0,391.0,385.0,5.4,15.0,738.0,603.61,476.32
2018,5,6,11,15,381.0,398.5,5.45,15.05,746.5,632.32,498.33
2018,5,6,11,30,371.0,412.0,5.5,15.1,755.0,659.44,518.82
2018,5,6,11,45,433.5,390.5,5.55,15.15,794.0,720.52,566.09
2018,5,6,12,0,496.0,369.0,5.6,15.2,833.0,778.65,610.78
2018,5,6,12,15,584.0,324.0,5.55,15.2,869.0,839.09,657.42
2018,5,6,12,30,672.0,279.0,5.5,15.2,905.0,901.65,705.1
2018,5,6,12,45,573.5,310.5,5.5,15.2,841.0,859.14,672.35
2018,5,6,13,0,475.0,342.0,5.5,15.2,777.0,812.22,636.44
2018,5,6,13,15,399.5,365.0,5.35,15.15,726.0,773.86,606.5
2018,5,6,13,30,324.0,388.0,5.2,15.1,675.0,716.97,562.89
2018,5,6,13,45,382.0,345.0,5.1,15.05,674.0,754.72,593.3
2018,5,6,14,0,440.0,302.0,5.0,15.0,673.0,774.77,610.49
2018,5,6,14,15,412.0,284.5,4.95,14.9,622.0,732.07,579.54
2018,5,6,14,30,384.0,267.0,4.9,14.8,571.0,687.02,546.88
2018,5,6,14,45,232.5,283.5,4.8,14.7,465.0,535.07,428.78
2018,5,6,15,0,81.0,300.0,4.7,14.6,359.0,367.4,294.79
2018,5,6,15,15,74.0,282.0,4.7,14.6,333.5,342.92,276.39
2018,5,6,15,30,67.0,264.0,4.7,14.6,308.0,318.29,257.34
2018,5,6,15,45,74.0,237.0,4.65,14.45,282.5,296.32,240.97
2018,5,6,16,0,81.0,210.0,4.6,14.3,257.0,273.5,223.72
2018,5,6,16,15,181.5,199.5,4.6,14.15,291.5,362.48,299.61
2018,5,6,16,30,282.0,189.0,4.6,14.0,326.0,443.4,367.52
2018,5,6,16,45,287.0,167.0,4.55,13.9,293.0,412.56,343.57
2018,5,6,17,0,292.0,145.0,4.5,13.8,260.0,380.14,318.15
2018,5,6,17,15,297.5,122.5,4.5,13.7,225.0,345.87,290.53
2018,5,6,17,30,303.0,100.0,4.5,13.6,190.0,323.84,271.79
2018,5,6,17,45,277.0,83.0,4.45,13.45,153.0,274.07,228.74
2018,5,6,18,0,251.0,66.0,4.4,13.3,116.0,226.31,186.2
2018,5,6,18,15,182.0,51.5,4.3,13.25,82.0,153.84,122.28
2018,5,6,18,30,113.0,37.0,4.2,13.2,48.0,101.02,72.73
2018,5,6,18,45,64.0,22.0,4.05,13.1,27.5,53.83,0.0
2018,5,6,19,0,15.0,7.0,3.9,13.0,7.0,10.32,0.0
2018,5,6,19,15,7.5,3.5,3.85,13.0,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,10.67,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.44,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,29.06,18.76
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,40.77,30.18
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,45.84,35.22
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,50.94,40.02
2018,5,7,6,45,607.0,71.0,4.55,13.7,258.5,54.61,43.35
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,58.23,46.51
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,60.55,48.42
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,68.61,55.34
2018,5,7,7,45,761.5,89.5,4.45,14.55,466.5,70.14,56.44
2018,5,7,8,0,789.0,93.0,4.4,14.8,518.0,71.63,57.49
2018,5,7,8,15,808.5,96.5,4.35,15.0,566.5,112.81,65.65
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,172.09,101.36
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,231.55,148.5
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,297.92,205.95
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,357.5,259.35
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,417.49,312.73
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,476.29,364.06
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,534.89,413.74
2018,5,7,10,15,917.0,106.5,4.0,16.55,884.0,590.82,460.05
2018,5,7,10,30,923.0,108.0,4.0,16.7,912.0,645.34,503.88
2018,5,7,10,45,927.0,109.0,4.05,16.8,932.5,696.51,544.23
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,745.63,582.07
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,786.31,612.28
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,822.52,637.6
2018,5,7,11,45,823.0,185.0,4.1,17.2,952.0,853.13,658.68
2018,5,7,12,0,758.0,228.0,4.1,17.3,938.0,876.37,673.77
2018,5,7,12,15,708.0,258.0,4.15,17.3,920.0,888.94,681.96
2018,5,7,12,30,658.0,288.0,4.2,17.3,902.0,895.74,686.04
2018,5,7,12,45,633.5,297.0,4.2,17.35,883.0,902.45,690.54
2018,5,7,13,0,609.0,306.0,4.2,17.4,864.0,905.23,692.28
2018,5,7,13,15,656.0,272.5,4.25,17.35,863.5,935.27,715.75
2018,5,7,13,30,703.0,239.0,4.3,17.3,863.0,961.5,736.28
2018,5,7,13,45,788.5,185.0,4.3,17.3,866.5,990.88,757.19
2018,5,7,14,0,874.0,131.0,4.3,17.3,870.0,1012.44,772.74
2018,5,7,14,15,882.5,120.0,4.35,17.2,843.0,1011.01,773.25
2018,5,7,14,30,891.0,109.0,4.4,17.1,816.0,1005.25,771.31
2018,5,7,14,45,882.5,107.0,4.5,17.05,779.5,988.4,762.12
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,967.98,750.5
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,939.44,732.15
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,918.01,718.9
2018,5,7,15,45,831.5,97.5,4.75,16.7,611.0,879.61,695.21
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,838.69,669.26
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,790.1,636.32
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,740.0,601.58
2018,5,7,16,45,741.0,82.5,5.05,15.7,411.5,680.74,558.83
2018,5,7,17,0,710.0,78.0,5.1,15.5,359.0,624.81,517.58
2018,5,7,17,15,666.0,73.0,5.15,15.2,306.5,556.79,463.95
2018,5,7,17,30,622.0,68.0,5.2,14.9,254.0,490.84,409.91
2018,5,7,17,45,557.0,62.0,5.2,14.65,204.5,414.22,344.84
2018,5,7,18,0,492.0,56.0,5.2,14.4,155.0,342.66,281.84
2018,5,7,18,15,391.5,46.5,5.05,14.2,111.0,256.63,205.38
2018,5,7,18,30,291.0,37.0,4.9,14.0,67.0,180.75,133.64
2018,5,7,18,45,173.0,23.0,4.75,13.75,38.5,98.47,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,23.57,0.0
2018,5,7,19,15,27.5,4.5,4.45,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,4.3,12.25,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,4.4,12.3,1.0,0.0,0.0
2018,5,8,5,15,62.0,10.5,4.6,12.55,14.0,8.96,0.0
2018,5,8,5,30,119.0,20.0,4.8,12.8,27.0,15.53,0.0
2018,5,8,5,45,277.0,32.5,5.0,13.0,70.5,26.43,16.67
2018,5,8,6,0,435.0,45.0,5.2,13.2,114.0,36.48,26.45
2018,5,8,6,15,304.5,42.0,5.2,13.35,99.0,32.1,23.0
2018,5,8,6,30,174.0,39.0,5.2,13.5,84.0,28.75,20.18
2018,5,8,6,45,87.0,59.0,5.2,13.7,81.5,47.44,36.95
2018,5,8,7,0,0.0,79.0,5.2,13.9,79.0,64.8,52.36
2018,5,8,7,15,0.0,99.0,5.1,13.95,99.0,80.25,65.9
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,95.48,79.09
2018,5,8,7,45,8.0,150.5,4.9,14.05,155.0,118.63,99.03
2018,5,8,8,0,16.0,182.0,4.8,14.1,191.0,141.22,118.24
2018,5,8,8,15,30.5,217.5,4.65,14.1,236.0,160.47,127.61
2018,5,8,8,30,45.0,253.0,4.5,14.1,281.0,190.64,150.76
2018,5,8,8,45,71.0,284.0,4.35,14.15,332.0,222.93,175.26
2018,5,8,9,0,97.0,315.0,4.2,14.2,383.0,259.25,203.31
2018,5,8,9,15,122.5,339.0,4.05,14.25,430.0,289.8,227.08
2018,5,8,9,30,148.0,363.0,3.9,14.3,477.0,329.63,258.44
2018,5,8,9,45,180.5,379.5,3.8,14.35,524.5,370.71,290.72
2018,5,8,10,0,213.0,396.0,3.7,14.4,572.0,415.58,325.87
2018,5,8,10,15,235.5,406.5,3.55,14.6,607.0,454.15,355.72
2018,5,8,10,30,258.0,417.0,3.4,14.8,642.0,495.22,387.08
2018,5,8,10,45,279.5,421.5,3.3,14.95,670.5,533.71,416.27
2018,5,8,11,0,301.0,426.0,3.2,15.1,699.0,573.61,446.12
2018,5,8,11,15,344.5,414.0,3.15,15.35,731.0,617.09,478.72
2018,5,8,11,30,388.0,402.0,3.1,15.6,763.0,662.57,512.39
2018,5,8,11,45,424.5,385.5,3.05,15.8,782.5,707.25,544.99
2018,5,8,12,0,461.0,369.0,3.0,16.0,802.0,747.04,573.82
2018,5,8,12,15,454.0,368.5,3.25,16.1,794.0,762.47,585.82
2018,5,8,12,30,447.0,368.0,3.5,16.2,786.0,775.41,596.15
2018,5,8,12,45,350.0,406.0,3.7,16.3,731.0,725.46,558.91
2018,5,8,13,0,253.0,444.0,3.9,16.4,676.0,682.98,526.43
2018,5,8,13,15,214.0,440.0,4.15,16.35,634.0,634.87,492.07
2018,5,8,13,30,175.0,436.0,4.4,16.3,592.0,600.02,466.93
2018,5,8,13,45,276.5,371.0,4.65,16.25,609.0,658.15,515.36
2018,5,8,14,0,378.0,306.0,4.9,16.2,626.0,715.51,562.69
2018,5,8,14,15,627.5,203.0,5.0,16.1,711.5,866.23,680.96
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,980.47,764.07
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,962.22,752.38
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,940.54,739.11
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,912.22,720.42
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,880.97,699.58
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,850.95,677.89
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,809.04,647.38
2018,5,8,16,15,764.5,86.5,4.5,15.65,496.5,759.65,612.33
2018,5,8,16,30,739.0,84.0,4.4,15.6,447.0,709.12,575.96
2018,5,8,16,45,706.5,81.0,4.3,15.55,396.5,651.88,533.83
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,598.09,493.42
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,532.12,441.21
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,468.29,388.96
2018,5,8,17,45,523.5,62.0,4.2,15.15,197.0,394.43,326.67
2018,5,8,18,0,460.0,56.0,4.2,15.0,149.0,325.57,266.49
2018,5,8,18,15,365.5,46.0,4.05,14.85,107.0,243.78,194.3
2018,5,8,18,30,271.0,36.0,3.9,14.7,65.0,171.33,126.9
2018,5,8,18,45,161.5,22.5,3.75,14.5,37.5,94.04,7.41
2018,5,8,19,0,52.0,9.0,3.6,14.3,10.0,22.67,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.25,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,121.0,16.0,3.75,13.15,22.5,13.66,0.0
2018,5,9,5,30,218.0,27.0,4.0,13.4,41.0,21.08,3.86
2018,5,9,5,45,337.0,36.0,4.25,13.65,80.0,29.64,19.46
2018,5,9,6,0,456.0,45.0,4.5,13.9,119.0,36.5,26.43
2018,5,9,6,15,319.0,50.5,4.55,14.0,111.5,38.27,28.45
2018,5,9,6,30,182.0,56.0,4.6,14.1,104.0,40.76,30.86
2018,5,9,6,45,115.5,93.5,4.7,14.25,126.5,71.52,58.31
2018,5,9,7,0,49.0,131.0,4.8,14.4,149.0,98.4,81.97
2018,5,9,7,15,60.0,152.5,4.95,14.5,177.5,113.18,94.71
2018,5,9,7,30,71.0,174.0,5.1,14.6,206.0,127.67,107.02
2018,5,9,7,45,48.0,186.5,5.2,14.7,209.5,136.19,114.02
2018,5,9,8,0,25.0,199.0,5.3,14.8,213.0,152.55,127.71
2018,5,9,8,15,104.0,224.5,5.4,14.9,289.0,161.94,126.36
2018,5,9,8,30,183.0,250.0,5.5,15.0,365.0,199.38,151.6
2018,5,9,8,45,284.5,260.5,5.55,15.1,453.5,235.25,175.77
2018,5,9,9,0,386.0,271.0,5.6,15.2,542.0,291.38,218.48
2018,5,9,9,15,403.5,281.5,5.65,15.35,579.0,329.66,251.21
2018,5,9,9,30,421.0,292.0,5.7,15.5,616.0,374.6,289.37
2018,5,9,9,45,443.0,299.0,5.7,15.6,653.5,420.72,328.07
2018,5,9,10,0,465.0,306.0,5.7,15.7,691.0,468.79,367.81
2018,5,9,10,15,395.5,332.0,5.7,15.8,667.0,483.28,380.8
2018,5,9,10,30,326.0,358.0,5.7,15.9,643.0,489.33,386.18
2018,5,9,10,45,220.0,388.5,5.7,16.0,583.0,468.61,369.59
2018,5,9,11,0,114.0,419.0,5.7,16.1,523.0,434.91,342.0
2018,5,9,11,15,296.0,374.5,5.65,16.2,649.0,547.54,432.15
2018,5,9,11,30,478.0,330.0,5.6,16.3,775.0,676.99,533.02
2018,5,9,11,45,708.0,218.5,5.5,16.35,882.0,792.92,623.82
2018,5,9,12,0,938.0,107.0,5.4,16.4,989.0,901.57,703.27
2018,5,9,12,15,937.0,107.5,5.4,16.45,986.5,932.17,724.44
2018,5,9,12,30,936.0,108.0,5.4,16.5,984.0,959.35,743.59
2018,5,9,12,45,933.5,108.0,5.35,16.55,974.0,981.12,758.59
2018,5,9,13,0,931.0,108.0,5.3,16.6,964.0,999.15,771.02
2018,5,9,13,15,927.0,107.5,5.45,16.6,946.5,1011.42,781.16
2018,5,9,13,30,923.0,107.0,5.6,16.6,929.0,1019.78,788.71
2018,5,9,13,45,918.0,106.0,5.7,16.6,904.5,1022.7,792.24
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,1021.68,793.14
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,1013.29,789.28
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,1001.1,782.84
2018,5,9,14,45,884.5,102.0,6.15,16.3,779.0,982.31,772.02
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,960.06,758.69
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,931.53,739.62
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,899.99,718.32
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,869.76,699.83
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,827.39,671.75
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,777.47,636.2
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,726.32,599.13
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,667.07,554.93
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,611.58,512.57
2018,5,9,17,15,643.5,76.5,6.7,14.6,305.5,544.22,457.72
2018,5,9,17,30,598.0,72.0,6.6,14.4,254.0,479.06,403.06
2018,5,9,17,45,530.5,65.5,6.5,14.2,204.0,401.71,336.54
2018,5,9,18,0,463.0,59.0,6.4,14.0,154.0,329.71,272.68
2018,5,9,18,15,364.0,49.0,6.2,13.85,111.0,245.54,197.57
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,172.26,129.32
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,94.17,18.25
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,20.91,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.35,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,4.95,12.6,19.5,13.23,0.0
2018,5,10,5,30,121.0,27.0,5.1,12.8,35.0,20.88,5.33
2018,5,10,5,45,214.5,41.0,5.3,13.05,70.5,31.45,21.15
2018,5,10,6,0,308.0,55.0,5.5,13.3,106.0,41.86,31.23
2018,5,10,6,15,296.0,71.0,5.5,13.45,134.0,52.87,41.49
2018,5,10,6,30,284.0,87.0,5.5,13.6,162.0,63.33,51.07
2018,5,10,6,45,203.5,110.5,5.5,13.7,170.0,80.27,66.21
2018,5,10,7,0,123.0,134.0,5.5,13.8,178.0,97.91,81.73
2018,5,10,7,15,120.5,157.0,5.55,13.95,206.0,112.54,94.35
2018,5,10,7,30,118.0,180.0,5.6,14.1,234.0,126.66,106.36
2018,5,10,7,45,262.5,186.5,5.7,14.25,324.5,126.09,105.45
2018,5,10,8,0,407.0,193.0,5.8,14.4,415.0,123.65,102.92
2018,5,10,8,15,563.5,164.5,5.9,14.55,502.0,137.74,93.25
2018,5,10,8,30,720.0,136.0,6.0,14.7,589.0,177.74,110.92
2018,5,10,8,45,746.5,136.5,6.15,14.8,635.5,232.52,154.17
2018,5,10,9,0,773.0,137.0,6.3,14.9,682.0,295.26,208.34
2018,5,10,9,15,696.5,181.5,6.3,15.0,693.5,350.0,260.34
2018,5,10,9,30,620.0,226.0,6.3,15.1,705.0,400.99,307.6
2018,5,10,9,45,596.0,251.5,6.35,15.25,728.5,451.27,351.61
2018,5,10,10,0,572.0,277.0,6.4,15.4,752.0,498.91,392.14
2018,5,10,10,15,527.0,307.5,6.4,15.5,756.0,535.53,422.83
2018,5,10,10,30,482.0,338.0,6.4,15.6,760.0,567.03,448.37
2018,5,10,10,45,513.5,334.0,6.4,15.7,793.0,615.98,487.35
2018,5,10,11,0,545.0,330.0,6.4,15.8,826.0,666.42,526.91
2018,5,10,11,15,643.5,280.0,6.3,15.85,874.0,728.06,575.81
2018,5,10,11,30,742.0,230.0,6.2,15.9,922.0,795.65,628.57
2018,5,10,11,45,710.0,252.5,6.05,15.9,917.5,823.39,648.17
2018,5,10,12,0,678.0,275.0,5.9,15.9,913.0,846.67,664.23
2018,5,10,12,15,618.5,309.0,6.0,15.85,890.0,851.08,666.93
2018,5,10,12,30,559.0,343.0,6.1,15.8,867.0,852.31,667.18
2018,5,10,12,45,604.5,312.0,6.2,15.8,873.5,885.09,693.55
2018,5,10,13,0,650.0,281.0,6.3,15.8,880.0,918.5,720.2
2018,5,10,13,15,700.5,248.0,6.45,15.7,882.5,951.63,747.4
2018,5,10,13,30,751.0,215.0,6.6,15.6,885.0,980.87,770.4
2018,5,10,13,45,777.5,192.5,6.75,15.55,869.5,983.44,773.85
2018,5,10,14,0,804.0,170.0,6.9,15.5,854.0,993.0,782.64
2018,5,10,14,15,825.0,150.5,6.95,15.45,830.0,995.47,785.88
2018,5,10,14,30,846.0,131.0,7.0,15.4,806.0,993.14,785.82
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,976.19,775.22
2018,5,10,15,0,837.0,119.0,7.1,15.3,734.0,955.56,762.03
2018,5,10,15,15,807.5,120.5,7.1,15.3,686.0,916.34,734.66
2018,5,10,15,30,778.0,122.0,7.1,15.3,638.0,874.74,705.41
2018,5,10,15,45,738.5,120.5,7.25,15.15,582.0,823.89,669.77
2018,5,10,16,0,699.0,119.0,7.4,15.0,526.0,767.38,629.18
2018,5,10,16,15,693.5,109.5,7.4,14.8,483.0,729.34,602.07
2018,5,10,16,30,688.0,100.0,7.4,14.6,440.0,688.98,572.71
2018,5,10,16,45,662.0,97.5,7.4,14.45,395.5,639.36,535.33
2018,5,10,17,0,636.0,95.0,7.4,14.3,351.0,589.39,495.84
2018,5,10,17,15,586.5,90.0,7.4,14.05,300.0,520.85,439.79
2018,5,10,17,30,537.0,85.0,7.4,13.8,249.0,454.8,384.22
2018,5,10,17,45,464.5,77.0,7.4,13.6,200.0,375.5,315.84
2018,5,10,18,0,392.0,69.0,7.4,13.4,151.0,300.42,249.43
2018,5,10,18,15,297.5,57.0,7.3,13.25,109.0,221.95,179.23
2018,5,10,18,30,203.0,45.0,7.2,13.1,67.0,154.2,116.59
2018,5,10,18,45,118.5,29.0,7.15,12.9,40.5,83.24,23.38
2018,5,10,19,0,34.0,13.0,7.1,12.7,14.0,20.85,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.65,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,11.0,3.0,3.15,11.4,2.5,0.0,0.0
2018,5,11,5,0,22.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,77.5,17.0,3.4,11.65,21.0,14.51,0.0
2018,5,11,5,30,133.0,28.0,3.6,11.9,37.0,21.65,7.07
2018,5,11,5,45,215.0,40.5,3.75,12.15,70.0,31.06,21.02
2018,5,11,6,0,297.0,53.0,3.9,12.4,103.0,40.31,30.04
2018,5,11,6,15,346.0,66.0,4.0,12.65,143.5,49.55,38.71
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,58.52,46.93
2018,5,11,6,45,435.5,90.5,4.2,13.15,229.5,66.09,53.71
2018,5,11,7,0,476.0,102.0,4.3,13.4,275.0,73.4,60.09
2018,5,11,7,15,487.5,118.5,4.25,13.65,319.0,83.37,68.69
2018,5,11,7,30,499.0,135.0,4.2,13.9,363.0,92.82,76.71
2018,5,11,7,45,520.5,146.0,4.15,14.15,408.5,98.47,81.31
2018,5,11,8,0,542.0,157.0,4.1,14.4,454.0,103.8,85.58
2018,5,11,8,15,572.5,163.0,4.1,14.75,502.0,137.22,92.29
2018,5,11,8,30,603.0,169.0,4.1,15.1,550.0,185.73,122.01
2018,5,11,8,45,609.5,183.0,4.1,15.4,591.5,239.17,164.36
2018,5,11,9,0,616.0,197.0,4.1,15.7,633.0,293.34,210.55
2018,5,11,9,15,624.0,210.0,4.15,16.05,672.5,347.81,257.73
2018,5,11,9,30,632.0,223.0,4.2,16.4,712.0,402.82,304.95
2018,5,11,9,45,697.0,203.5,4.3,16.75,765.0,458.38,351.34
2018,5,11,10,0,762.0,184.0,4.4,17.1,818.0,519.54,401.67
2018,5,11,10,15,844.0,147.5,4.45,17.3,871.0,582.14,452.71
2018,5,11,10,30,926.0,111.0,4.5,17.5,924.0,647.05,504.88
2018,5,11,10,45,933.0,111.0,4.5,17.75,946.0,699.18,545.56
2018,5,11,11,0,940.0,111.0,4.5,18.0,968.0,749.5,583.86
2018,5,11,11,15,944.0,110.5,4.5,18.1,981.5,795.18,617.95
2018,5,11,11,30,948.0,110.0,4.5,18.2,995.0,838.34,648.03
2018,5,11,11,45,951.5,108.5,4.5,18.35,1001.5,877.54,674.94
2018,5,11,12,0,955.0,107.0,4.5,18.5,1008.0,913.8,699.62
2018,5,11,12,15,955.0,107.5,4.5,18.6,1006.5,945.7,721.31
2018,5,11,12,30,955.0,108.0,4.5,18.7,1005.0,974.19,740.6
2018,5,11,12,45,953.5,107.5,4.55,18.75,995.5,996.78,756.45
2018,5,11,13,0,952.0,107.0,4.6,18.8,986.0,1015.6,769.84
2018,5,11,13,15,947.0,107.0,4.7,18.85,967.5,1027.67,779.22
2018,5,11,13,30,942.0,107.0,4.8,18.9,949.0,1035.74,786.05
2018,5,11,13,45,936.0,105.5,4.9,18.95,923.0,1037.28,788.57
2018,5,11,14,0,930.0,104.0,5.0,19.0,897.0,1034.79,788.5
2018,5,11,14,15,922.0,103.5,5.15,18.95,865.5,1027.4,785.91
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,1016.16,780.72
2018,5,11,14,45,903.5,101.5,5.45,18.9,796.0,997.66,770.33
2018,5,11,15,0,893.0,100.0,5.6,18.9,758.0,975.6,757.41
2018,5,11,15,15,879.5,98.0,5.6,18.9,715.0,946.76,738.65
2018,5,11,15,30,866.0,96.0,5.6,18.9,672.0,914.85,717.66
2018,5,11,15,45,849.5,93.0,5.8,18.65,624.5,876.28,693.45
2018,5,11,16,0,833.0,90.0,6.0,18.4,577.0,844.04,673.48
2018,5,11,16,15,811.5,87.0,5.95,18.15,527.0,796.16,640.27
2018,5,11,16,30,790.0,84.0,5.9,17.9,477.0,746.7,605.42
2018,5,11,16,45,762.0,80.0,5.8,17.65,425.0,689.92,564.09
2018,5,11,17,0,734.0,76.0,5.7,17.4,373.0,632.77,521.6
2018,5,11,17,15,691.5,71.5,5.5,17.05,320.0,568.54,470.75
2018,5,11,17,30,649.0,67.0,5.3,16.7,267.0,503.28,417.26
2018,5,11,17,45,587.0,61.0,5.1,16.3,216.5,427.47,353.44
2018,5,11,18,0,525.0,55.0,4.9,15.9,166.0,356.46,291.55
2018,5,11,18,15,429.0,46.5,4.7,15.65,121.0,272.38,217.44
2018,5,11,18,30,333.0,38.0,4.5,15.4,76.0,197.89,148.97
2018,5,11,18,45,212.5,26.5,4.3,15.15,46.5,117.59,43.14
2018,5,11,19,0,92.0,15.0,4.1,14.9,17.0,39.14,0.0
2018,5,11,19,15,46.0,7.5,3.95,14.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.1,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.5,2.4,15.5,26.0,14.94,0.0
2018,5,12,5,30,250.0,29.0,2.4,15.9,47.0,24.43,9.61
2018,5,12,5,45,363.0,37.5,2.4,16.3,87.0,30.8,20.51
2018,5,12,6,0,476.0,46.0,2.4,16.7,127.0,37.22,26.86
2018,5,12,6,15,547.5,52.5,2.45,16.9,176.0,41.77,31.23
2018,5,12,6,30,619.0,59.0,2.5,17.1,225.0,46.33,35.42
2018,5,12,6,45,666.5,63.5,2.55,17.3,277.0,49.14,37.91
2018,5,12,7,0,714.0,68.0,2.6,17.5,329.0,56.54,44.34
2018,5,12,7,15,747.0,71.5,2.55,17.75,381.5,58.61,45.97
2018,5,12,7,30,780.0,75.0,2.5,18.0,434.0,60.64,47.54
2018,5,12,7,45,804.0,78.5,2.45,18.3,485.5,62.5,48.92
2018,5,12,8,0,828.0,82.0,2.4,18.6,537.0,64.28,50.22
2018,5,12,8,15,846.0,84.0,2.25,18.85,585.0,115.61,65.33
2018,5,12,8,30,864.0,86.0,2.1,19.1,633.0,174.77,100.01
2018,5,12,8,45,877.0,88.5,1.9,19.35,677.5,235.05,146.7
2018,5,12,9,0,890.0,91.0,1.7,19.6,722.0,296.2,198.53
2018,5,12,9,15,898.0,94.0,1.7,19.75,761.0,356.8,251.42
2018,5,12,9,30,906.0,97.0,1.7,19.9,800.0,417.2,303.56
2018,5,12,9,45,908.5,101.5,1.65,20.05,832.5,475.94,352.96
2018,5,12,10,0,911.0,106.0,1.6,20.2,865.0,533.4,399.62
2018,5,12,10,15,901.5,116.5,1.75,20.1,888.0,587.56,443.57
2018,5,12,10,30,892.0,127.0,1.9,20.0,911.0,638.8,484.14
2018,5,12,10,45,816.0,171.0,2.05,19.95,901.0,675.62,512.42
2018,5,12,11,0,740.0,215.0,2.2,19.9,891.0,704.66,534.16
2018,5,12,11,15,738.5,219.0,2.4,19.8,901.5,745.28,565.06
2018,5,12,11,30,737.0,223.0,2.6,19.7,912.0,783.68,593.89
2018,5,12,11,45,724.0,229.5,2.8,19.6,910.0,812.57,615.67
2018,5,12,12,0,711.0,236.0,3.0,19.5,908.0,838.22,635.05
2018,5,12,12,15,607.0,291.0,3.2,19.35,863.5,823.52,624.2
2018,5,12,12,30,503.0,346.0,3.4,19.2,819.0,802.3,608.61
2018,5,12,12,45,550.0,321.0,3.55,19.05,833.5,840.89,638.59
2018,5,12,13,0,597.0,296.0,3.7,18.9,848.0,879.38,668.05
2018,5,12,13,15,537.0,323.0,3.8,18.75,812.5,860.49,654.51
2018,5,12,13,30,477.0,350.0,3.9,18.6,777.0,839.02,639.4
2018,5,12,13,45,617.0,269.0,4.0,18.4,806.0,908.62,694.23
2018,5,12,14,0,757.0,188.0,4.1,18.2,835.0,971.13,740.82
2018,5,12,14,15,810.0,155.0,4.05,18.05,824.5,982.83,749.55
2018,5,12,14,30,863.0,122.0,4.0,17.9,814.0,985.14,752.35
2018,5,12,14,45,850.5,120.0,4.0,17.75,775.5,964.95,740.13
2018,5,12,15,0,838.0,118.0,4.0,17.6,737.0,952.91,733.81
2018,5,12,15,15,823.0,116.0,4.0,17.6,694.5,923.45,714.87
2018,5,12,15,30,808.0,114.0,4.0,17.6,652.0,891.07,693.93
2018,5,12,15,45,789.0,111.0,3.75,17.3,605.5,851.32,667.07
2018,5,12,16,0,770.0,108.0,3.5,17.0,559.0,809.38,638.46
2018,5,12,16,15,745.0,104.5,3.35,16.8,509.5,759.98,604.35
2018,5,12,16,30,720.0,101.0,3.2,16.6,460.0,713.66,572.07
2018,5,12,16,45,687.5,96.5,3.1,16.45,409.0,655.64,530.47
2018,5,12,17,0,655.0,92.0,3.0,16.3,358.0,597.84,487.27
2018,5,12,17,15,610.0,86.0,2.85,16.05,307.0,530.6,434.92
2018,5,12,17,30,565.0,80.0,2.7,15.8,256.0,465.57,382.66
2018,5,12,17,45,500.0,72.0,2.6,15.6,206.5,389.66,319.91
2018,5,12,18,0,435.0,64.0,2.5,15.4,157.0,318.91,259.41
2018,5,12,18,15,342.0,53.5,2.4,15.15,114.5,237.01,188.57
2018,5,12,18,30,249.0,43.0,2.3,14.9,72.0,169.13,127.44
2018,5,12,18,45,152.0,28.5,2.15,14.65,43.5,99.56,42.07
2018,5,12,19,0,55.0,14.0,2.0,14.4,15.0,27.67,0.0
2018,5,12,19,15,27.5,7.0,2.0,14.25,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
