Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,3.4,12.55,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,3.4,12.6,3.0,2.56,0.0
2018,5,23,5,15,0.0,10.5,3.4,12.7,10.5,8.64,0.0
2018,5,23,5,30,0.0,18.0,3.4,12.8,18.0,14.83,6.47
2018,5,23,5,45,0.0,30.0,3.4,12.85,30.0,24.78,16.07
2018,5,23,6,0,0.0,42.0,3.4,12.9,42.0,34.74,25.33
2018,5,23,6,15,3.5,57.0,3.4,12.95,58.0,46.82,36.38
2018,5,23,6,30,7.0,72.0,3.4,13.0,74.0,58.71,47.15
2018,5,23,6,45,27.5,104.0,3.4,13.1,114.5,80.59,66.61
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,102.4,85.73
2018,5,23,7,15,62.0,164.5,3.5,13.3,192.0,121.27,101.98
2018,5,23,7,30,76.0,193.0,3.6,13.4,229.0,139.57,117.53
2018,5,23,7,45,87.0,212.0,3.65,13.55,258.0,152.11,127.89
2018,5,23,8,0,98.0,231.0,3.7,13.7,287.0,164.37,137.92
2018,5,23,8,15,72.5,238.0,3.8,13.85,281.5,175.66,138.54
2018,5,23,8,30,47.0,245.0,3.9,14.0,276.0,186.04,146.56
2018,5,23,8,45,42.0,260.5,4.0,14.15,289.5,202.18,159.35
2018,5,23,9,0,37.0,276.0,4.1,14.3,303.0,217.85,171.94
2018,5,23,9,15,65.5,315.5,4.15,14.45,366.0,259.74,204.42
2018,5,23,9,30,94.0,355.0,4.2,14.6,429.0,305.93,240.36
2018,5,23,9,45,115.5,377.5,4.25,14.7,472.5,337.45,265.04
2018,5,23,10,0,137.0,400.0,4.3,14.8,516.0,376.73,295.81
2018,5,23,10,15,195.0,406.5,4.35,14.85,577.5,426.49,334.77
2018,5,23,10,30,253.0,413.0,4.4,14.9,639.0,480.82,377.27
2018,5,23,10,45,275.5,422.5,4.4,14.9,673.5,522.69,409.73
2018,5,23,11,0,298.0,432.0,4.4,14.9,708.0,566.28,443.22
2018,5,23,11,15,276.0,445.0,4.4,14.9,703.5,582.03,454.88
2018,5,23,11,30,254.0,458.0,4.4,14.9,699.0,595.55,464.73
2018,5,23,11,45,242.0,465.5,4.35,14.9,696.0,610.26,475.4
2018,5,23,12,0,230.0,473.0,4.3,14.9,693.0,615.54,479.08
2018,5,23,12,15,242.5,469.5,4.25,14.95,701.0,646.39,502.0
2018,5,23,12,30,255.0,466.0,4.2,15.0,709.0,668.71,518.53
2018,5,23,12,45,232.5,464.5,4.15,15.0,684.5,647.36,502.58
2018,5,23,13,0,210.0,463.0,4.1,15.0,660.0,634.91,493.21
2018,5,23,13,15,222.0,451.0,4.1,15.0,656.0,643.13,500.23
2018,5,23,13,30,234.0,439.0,4.1,15.0,652.0,650.14,506.33
2018,5,23,13,45,323.0,393.5,4.1,15.0,679.0,714.21,556.59
2018,5,23,14,0,412.0,348.0,4.1,15.0,706.0,776.48,604.72
2018,5,23,14,15,578.5,257.5,4.15,14.95,741.0,856.28,668.09
2018,5,23,14,30,745.0,167.0,4.2,14.9,776.0,917.48,714.75
2018,5,23,14,45,809.0,132.5,4.25,14.85,767.0,938.14,730.58
2018,5,23,15,0,873.0,98.0,4.3,14.8,758.0,941.1,734.44
2018,5,23,15,15,861.0,96.5,4.3,14.8,717.0,915.03,717.44
2018,5,23,15,30,849.0,95.0,4.3,14.8,676.0,885.96,698.45
2018,5,23,15,45,834.0,92.0,4.4,14.6,630.5,849.75,675.43
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,819.49,656.48
2018,5,23,16,15,799.0,86.5,4.55,14.25,537.0,774.65,625.85
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,728.21,593.53
2018,5,23,16,45,752.5,80.5,4.6,13.95,438.5,674.45,554.67
2018,5,23,17,0,726.0,77.0,4.6,13.8,388.0,620.25,514.49
2018,5,23,17,15,688.0,73.0,4.6,13.6,337.0,560.32,467.07
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,499.48,417.41
2018,5,23,17,45,544.5,68.5,4.6,13.2,229.0,406.47,339.53
2018,5,23,18,0,439.0,68.0,4.6,13.0,172.0,321.85,266.74
2018,5,23,18,15,264.5,58.0,4.55,12.85,116.5,202.58,164.41
2018,5,23,18,30,90.0,48.0,4.5,12.7,61.0,90.52,69.04
2018,5,23,18,45,74.0,32.0,4.45,12.55,40.0,70.22,47.22
2018,5,23,19,0,58.0,16.0,4.4,12.4,19.0,37.23,0.0
2018,5,23,19,15,29.0,8.0,4.4,12.35,9.5,13.43,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.05,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.71,0.0
2018,5,24,5,15,0.0,6.0,2.5,12.15,6.0,4.92,0.0
2018,5,24,5,30,0.0,10.0,2.4,12.2,10.0,8.21,1.12
2018,5,24,5,45,0.0,15.5,2.3,12.3,15.5,12.75,5.57
2018,5,24,6,0,0.0,21.0,2.2,12.4,21.0,17.29,9.83
2018,5,24,6,15,0.0,32.5,2.15,12.5,32.5,26.81,18.54
2018,5,24,6,30,0.0,44.0,2.1,12.6,44.0,36.36,27.2
2018,5,24,6,45,0.0,60.5,2.1,12.7,60.5,50.11,39.52
2018,5,24,7,0,0.0,77.0,2.1,12.8,77.0,63.64,51.48
2018,5,24,7,15,0.5,98.0,2.1,12.9,98.0,79.94,65.74
2018,5,24,7,30,1.0,119.0,2.1,13.0,119.0,95.97,79.56
2018,5,24,7,45,3.0,145.5,2.15,13.15,147.0,115.68,96.4
2018,5,24,8,0,5.0,172.0,2.2,13.3,175.0,135.0,112.69
2018,5,24,8,15,4.0,165.0,2.25,13.45,167.5,131.71,104.49
2018,5,24,8,30,3.0,158.0,2.3,13.6,160.0,127.88,100.98
2018,5,24,8,45,2.5,155.5,2.35,13.8,157.0,126.89,99.85
2018,5,24,9,0,2.0,153.0,2.4,14.0,154.0,125.6,98.52
2018,5,24,9,15,2.0,152.0,2.45,14.1,153.5,125.41,98.13
2018,5,24,9,30,2.0,151.0,2.5,14.2,153.0,125.12,97.68
2018,5,24,9,45,5.5,181.0,2.6,14.35,186.0,151.03,118.43
2018,5,24,10,0,9.0,211.0,2.7,14.5,219.0,177.52,139.46
2018,5,24,10,15,30.5,286.0,2.8,14.55,313.0,248.25,195.49
2018,5,24,10,30,52.0,361.0,2.9,14.6,407.0,324.11,254.56
2018,5,24,10,45,58.0,385.0,2.95,14.7,437.5,353.48,276.92
2018,5,24,11,0,64.0,409.0,3.0,14.8,468.0,383.96,300.14
2018,5,24,11,15,45.5,380.0,3.1,14.8,422.5,353.65,276.67
2018,5,24,11,30,27.0,351.0,3.2,14.8,377.0,320.49,250.93
2018,5,24,11,45,71.0,399.5,3.35,14.8,467.5,402.04,314.9
2018,5,24,12,0,115.0,448.0,3.5,14.8,558.0,497.13,387.63
2018,5,24,12,15,149.5,462.5,3.6,14.75,605.5,549.6,427.61
2018,5,24,12,30,184.0,477.0,3.7,14.7,653.0,603.74,468.73
2018,5,24,12,45,137.0,454.5,3.85,14.65,584.5,550.12,428.36
2018,5,24,13,0,90.0,432.0,4.0,14.6,516.0,477.97,373.93
2018,5,24,13,15,79.0,421.0,4.05,14.5,494.0,461.9,362.25
2018,5,24,13,30,68.0,410.0,4.1,14.4,472.0,444.84,349.53
2018,5,24,13,45,80.0,411.0,4.15,14.25,482.0,461.15,363.13
2018,5,24,14,0,92.0,412.0,4.2,14.1,492.0,477.35,376.59
2018,5,24,14,15,84.0,391.5,4.15,14.05,462.5,451.91,357.42
2018,5,24,14,30,76.0,371.0,4.1,14.0,433.0,425.8,337.81
2018,5,24,14,45,75.5,350.0,4.1,13.9,409.5,405.82,323.28
2018,5,24,15,0,75.0,329.0,4.1,13.8,386.0,385.28,308.21
2018,5,24,15,15,112.0,310.5,4.1,13.8,390.0,419.94,337.32
2018,5,24,15,30,149.0,292.0,4.1,13.8,394.0,433.84,350.17
2018,5,24,15,45,212.5,270.0,4.0,13.8,405.0,464.77,377.05
2018,5,24,16,0,276.0,248.0,3.9,13.8,416.0,508.49,413.33
2018,5,24,16,15,290.0,224.0,3.85,13.75,387.5,486.45,397.54
2018,5,24,16,30,304.0,200.0,3.8,13.7,359.0,462.12,379.99
2018,5,24,16,45,296.0,181.0,3.75,13.7,322.5,424.69,351.06
2018,5,24,17,0,288.0,162.0,3.7,13.7,286.0,386.81,321.25
2018,5,24,17,15,290.0,139.0,3.7,13.65,250.0,350.59,292.44
2018,5,24,17,30,292.0,116.0,3.7,13.6,214.0,313.14,261.72
2018,5,24,17,45,284.5,98.0,3.7,13.5,180.0,275.1,229.35
2018,5,24,18,0,277.0,80.0,3.7,13.4,146.0,248.32,205.07
2018,5,24,18,15,225.5,65.5,3.65,13.3,111.0,183.43,148.31
2018,5,24,18,30,174.0,51.0,3.6,13.2,76.0,135.28,105.06
2018,5,24,18,45,108.5,35.0,3.5,13.15,48.5,86.05,59.21
2018,5,24,19,0,43.0,19.0,3.4,13.1,21.0,33.56,0.0
2018,5,24,19,15,21.5,9.5,3.35,13.1,10.5,13.0,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.95,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.0,3.0,2.56,0.0
2018,5,25,5,15,0.0,12.0,3.15,13.05,12.0,9.88,0.0
2018,5,25,5,30,0.0,21.0,3.2,13.1,21.0,17.32,8.66
2018,5,25,5,45,0.0,35.5,3.25,13.2,35.5,29.3,20.04
2018,5,25,6,0,0.0,50.0,3.3,13.3,50.0,40.86,30.74
2018,5,25,6,15,7.0,63.5,3.25,13.4,65.5,51.68,40.67
2018,5,25,6,30,14.0,77.0,3.2,13.5,81.0,62.47,50.4
2018,5,25,6,45,30.0,103.0,3.2,13.6,114.0,80.03,65.97
2018,5,25,7,0,46.0,129.0,3.2,13.7,147.0,98.13,81.77
2018,5,25,7,15,24.5,132.0,3.25,13.85,141.5,100.91,83.91
2018,5,25,7,30,3.0,135.0,3.3,14.0,136.0,107.45,89.3
2018,5,25,7,45,1.5,108.0,3.3,14.15,108.5,88.4,72.34
2018,5,25,8,0,0.0,81.0,3.3,14.3,81.0,67.31,53.66
2018,5,25,8,15,0.0,93.5,3.3,14.45,93.5,77.76,59.73
2018,5,25,8,30,0.0,106.0,3.3,14.6,106.0,87.74,67.78
2018,5,25,8,45,1.0,132.5,3.3,14.8,133.0,108.91,84.93
2018,5,25,9,0,2.0,159.0,3.3,15.0,160.0,130.25,102.03
2018,5,25,9,15,13.0,215.5,3.3,15.1,225.5,177.87,139.96
2018,5,25,9,30,24.0,272.0,3.3,15.2,291.0,221.63,174.38
2018,5,25,9,45,25.5,287.5,3.35,15.35,308.5,238.05,187.09
2018,5,25,10,0,27.0,303.0,3.4,15.5,326.0,254.91,200.15
2018,5,25,10,15,18.0,259.5,3.45,15.5,275.0,222.3,174.36
2018,5,25,10,30,9.0,216.0,3.5,15.5,224.0,183.89,143.81
2018,5,25,10,45,8.0,204.0,3.55,15.55,211.0,174.52,136.29
2018,5,25,11,0,7.0,192.0,3.6,15.6,198.0,164.83,128.47
2018,5,25,11,15,10.0,220.5,3.65,15.65,229.5,191.51,149.72
2018,5,25,11,30,13.0,249.0,3.7,15.7,261.0,218.73,171.22
2018,5,25,11,45,36.5,323.0,3.8,15.7,358.0,307.86,241.52
2018,5,25,12,0,60.0,397.0,3.9,15.7,455.0,396.69,310.16
2018,5,25,12,15,125.0,431.0,3.95,15.7,551.0,499.72,389.64
2018,5,25,12,30,190.0,465.0,4.0,15.7,647.0,597.55,463.69
2018,5,25,12,45,187.0,459.5,4.0,15.75,637.0,599.92,465.14
2018,5,25,13,0,184.0,454.0,4.0,15.8,627.0,600.93,466.11
2018,5,25,13,15,124.5,410.0,4.0,15.8,526.0,510.0,397.61
2018,5,25,13,30,65.0,366.0,4.0,15.8,425.0,398.84,312.59
2018,5,25,13,45,42.5,328.0,4.0,15.8,366.0,343.05,269.71
2018,5,25,14,0,20.0,290.0,4.0,15.8,307.0,271.31,213.5
2018,5,25,14,15,17.0,272.5,3.95,15.75,286.5,253.19,199.63
2018,5,25,14,30,14.0,255.0,3.9,15.7,266.0,234.92,185.44
2018,5,25,14,45,11.0,233.0,3.85,15.7,241.5,212.4,167.78
2018,5,25,15,0,8.0,211.0,3.8,15.7,217.0,189.85,149.98
2018,5,25,15,15,7.0,200.5,3.8,15.7,205.5,179.73,142.16
2018,5,25,15,30,6.0,190.0,3.8,15.7,194.0,169.62,134.31
2018,5,25,15,45,12.0,198.0,3.6,15.55,205.5,183.03,145.85
2018,5,25,16,0,18.0,206.0,3.4,15.4,217.0,196.65,157.54
2018,5,25,16,15,41.0,196.0,3.4,15.35,218.0,219.6,177.49
2018,5,25,16,30,64.0,186.0,3.4,15.3,219.0,227.73,185.36
2018,5,25,16,45,132.0,178.5,3.35,15.2,238.0,284.41,233.73
2018,5,25,17,0,200.0,171.0,3.3,15.1,257.0,320.89,265.02
2018,5,25,17,15,237.0,143.0,3.3,14.95,232.5,319.9,265.12
2018,5,25,17,30,274.0,115.0,3.3,14.8,208.0,300.61,249.92
2018,5,25,17,45,261.0,99.0,3.3,14.7,175.5,262.75,217.79
2018,5,25,18,0,248.0,83.0,3.3,14.6,143.0,225.61,185.3
2018,5,25,18,15,204.0,67.0,3.35,14.45,108.5,175.2,140.96
2018,5,25,18,30,160.0,51.0,3.4,14.3,74.0,129.3,99.99
2018,5,25,18,45,99.0,35.0,3.45,14.15,47.5,82.32,56.81
2018,5,25,19,0,38.0,19.0,3.5,14.0,21.0,32.04,0.0
2018,5,25,19,15,19.0,9.5,3.55,13.9,10.5,12.43,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.5,4.75,13.1,2.5,0.0,0.0
2018,5,26,5,0,0.0,5.0,4.8,13.1,5.0,4.27,0.0
2018,5,26,5,15,21.0,19.5,4.9,13.15,21.5,15.7,0.0
2018,5,26,5,30,42.0,34.0,5.0,13.2,38.0,26.9,16.62
2018,5,26,5,45,77.0,51.0,5.05,13.3,64.0,39.73,29.14
2018,5,26,6,0,112.0,68.0,5.1,13.4,90.0,52.41,40.94
2018,5,26,6,15,167.0,87.0,5.1,13.45,130.5,64.43,52.0
2018,5,26,6,30,222.0,106.0,5.1,13.5,171.0,77.49,63.77
2018,5,26,6,45,221.0,125.5,5.05,13.6,201.0,89.98,74.81
2018,5,26,7,0,220.0,145.0,5.0,13.7,231.0,101.95,85.2
2018,5,26,7,15,157.0,170.0,4.9,13.75,235.5,121.09,101.73
2018,5,26,7,30,94.0,195.0,4.8,13.8,240.0,141.09,118.78
2018,5,26,7,45,68.5,206.0,4.75,13.85,241.0,148.6,124.84
2018,5,26,8,0,43.0,217.0,4.7,13.9,242.0,155.79,130.58
2018,5,26,8,15,34.5,230.0,4.6,13.95,251.0,168.55,133.91
2018,5,26,8,30,26.0,243.0,4.5,14.0,260.0,191.09,151.73
2018,5,26,8,45,26.0,257.0,4.4,14.05,275.0,196.78,155.82
2018,5,26,9,0,26.0,271.0,4.3,14.1,290.0,211.58,167.48
2018,5,26,9,15,22.5,274.0,4.2,14.15,291.0,224.39,177.65
2018,5,26,9,30,19.0,277.0,4.1,14.2,292.0,228.73,180.95
2018,5,26,9,45,21.5,294.5,3.95,14.3,312.0,246.04,194.39
2018,5,26,10,0,24.0,312.0,3.8,14.4,332.0,260.13,205.22
2018,5,26,10,15,24.0,320.5,3.75,14.45,341.0,271.22,213.76
2018,5,26,10,30,24.0,329.0,3.7,14.5,350.0,282.39,222.32
2018,5,26,10,45,21.0,320.5,3.6,14.6,339.5,277.6,218.29
2018,5,26,11,0,18.0,312.0,3.5,14.7,329.0,271.13,212.97
2018,5,26,11,15,18.0,314.0,3.55,14.75,331.0,274.96,215.91
2018,5,26,11,30,18.0,316.0,3.6,14.8,333.0,278.7,218.76
2018,5,26,11,45,22.0,338.5,3.65,14.85,359.5,302.95,237.69
2018,5,26,12,0,26.0,361.0,3.7,14.9,386.0,336.39,263.6
2018,5,26,12,15,43.0,393.5,3.85,14.95,434.5,384.15,300.81
2018,5,26,12,30,60.0,426.0,4.0,15.0,483.0,433.66,339.04
2018,5,26,12,45,98.5,442.0,4.15,15.1,535.0,488.91,382.1
2018,5,26,13,0,137.0,458.0,4.3,15.2,587.0,560.42,436.92
2018,5,26,13,15,208.5,436.0,4.4,15.25,628.0,614.09,479.51
2018,5,26,13,30,280.0,414.0,4.5,15.3,669.0,683.97,533.6
2018,5,26,13,45,376.0,365.0,4.65,15.35,698.5,734.78,574.88
2018,5,26,14,0,472.0,316.0,4.8,15.4,728.0,801.18,627.1
2018,5,26,14,15,319.5,352.0,4.95,15.35,626.5,675.35,532.02
2018,5,26,14,30,167.0,388.0,5.1,15.3,525.0,548.92,434.14
2018,5,26,14,45,120.0,362.0,5.25,15.3,458.0,478.8,380.67
2018,5,26,15,0,73.0,336.0,5.4,15.3,391.0,390.09,311.48
2018,5,26,15,15,68.5,314.5,5.4,15.3,364.0,364.92,292.5
2018,5,26,15,30,64.0,293.0,5.4,15.3,337.0,339.44,273.0
2018,5,26,15,45,127.0,269.0,5.6,15.1,349.0,387.67,314.69
2018,5,26,16,0,190.0,245.0,5.8,14.9,361.0,413.95,338.83
2018,5,26,16,15,231.5,224.5,5.85,14.75,354.0,438.15,360.23
2018,5,26,16,30,273.0,204.0,5.9,14.6,347.0,441.4,365.02
2018,5,26,16,45,301.0,179.5,5.9,14.45,322.5,425.89,354.27
2018,5,26,17,0,329.0,155.0,5.9,14.3,298.0,406.9,340.3
2018,5,26,17,15,417.5,126.0,5.85,14.1,283.5,433.67,363.71
2018,5,26,17,30,506.0,97.0,5.8,13.9,269.0,435.4,365.68
2018,5,26,17,45,474.5,86.5,5.75,13.75,226.5,380.6,318.71
2018,5,26,18,0,443.0,76.0,5.7,13.6,184.0,327.93,272.18
2018,5,26,18,15,362.0,65.0,5.55,13.55,140.0,254.62,207.26
2018,5,26,18,30,281.0,54.0,5.4,13.5,96.0,189.8,149.02
2018,5,26,18,45,184.5,38.5,5.25,13.4,62.0,123.64,88.21
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,55.47,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,19.83,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,33.0,9.0,2.0,12.7,9.0,7.68,0.0
2018,5,27,5,15,122.5,24.5,2.0,12.9,35.5,19.01,0.0
2018,5,27,5,30,212.0,40.0,2.0,13.1,62.0,30.77,19.98
2018,5,27,5,45,230.0,46.5,2.0,13.35,82.0,35.34,25.36
2018,5,27,6,0,248.0,53.0,2.0,13.6,102.0,39.76,29.76
2018,5,27,6,15,126.0,72.0,1.9,13.8,97.0,54.08,42.76
2018,5,27,6,30,4.0,91.0,1.8,14.0,92.0,72.37,59.09
2018,5,27,6,45,23.0,118.5,1.7,14.25,127.0,89.94,74.5
2018,5,27,7,0,42.0,146.0,1.6,14.5,162.0,108.54,90.52
2018,5,27,7,15,131.5,166.5,1.65,14.7,228.0,118.79,99.06
2018,5,27,7,30,221.0,187.0,1.7,14.9,294.0,126.09,104.95
2018,5,27,7,45,361.0,182.5,1.7,15.15,379.0,124.76,103.33
2018,5,27,8,0,501.0,178.0,1.7,15.4,464.0,114.65,94.24
2018,5,27,8,15,436.0,206.5,1.8,15.6,470.5,153.25,108.95
2018,5,27,8,30,371.0,235.0,1.9,15.8,477.0,195.72,139.0
2018,5,27,8,45,241.0,284.0,2.0,16.0,445.5,238.14,177.5
2018,5,27,9,0,111.0,333.0,2.1,16.2,414.0,265.5,204.51
2018,5,27,9,15,246.5,322.0,2.2,16.35,514.0,306.43,232.99
2018,5,27,9,30,382.0,311.0,2.3,16.5,614.0,364.97,277.05
2018,5,27,9,45,395.0,327.0,2.4,16.7,652.0,410.5,313.83
2018,5,27,10,0,408.0,343.0,2.5,16.9,690.0,457.3,351.01
2018,5,27,10,15,360.5,376.5,2.6,17.05,690.0,487.85,375.33
2018,5,27,10,30,313.0,410.0,2.7,17.2,690.0,511.17,393.35
2018,5,27,10,45,284.5,425.5,2.75,17.35,684.5,528.21,406.24
2018,5,27,11,0,256.0,441.0,2.8,17.5,679.0,542.34,416.58
2018,5,27,11,15,211.5,456.5,2.9,17.55,655.0,539.56,414.26
2018,5,27,11,30,167.0,472.0,3.0,17.6,631.0,534.13,409.74
2018,5,27,11,45,177.0,474.0,3.1,17.7,643.5,557.1,427.09
2018,5,27,12,0,187.0,476.0,3.2,17.8,656.0,580.05,444.24
2018,5,27,12,15,201.5,474.5,3.3,17.85,668.0,603.57,462.01
2018,5,27,12,30,216.0,473.0,3.4,17.9,680.0,626.82,479.56
2018,5,27,12,45,242.5,463.0,3.55,17.9,693.0,664.88,508.29
2018,5,27,13,0,269.0,453.0,3.7,17.9,706.0,691.61,528.92
2018,5,27,13,15,334.5,417.0,3.75,17.9,726.0,729.29,558.53
2018,5,27,13,30,400.0,381.0,3.8,17.9,746.0,779.73,596.8
2018,5,27,13,45,594.0,273.0,3.9,17.9,799.5,874.16,670.13
2018,5,27,14,0,788.0,165.0,4.0,17.9,853.0,952.75,727.87
2018,5,27,14,15,831.0,135.5,4.0,17.8,839.0,953.13,728.76
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,962.6,736.69
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,946.5,726.82
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,927.0,714.84
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,899.94,697.45
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,869.92,677.95
2018,5,27,15,45,817.0,95.5,3.85,17.45,628.0,844.79,661.54
2018,5,27,16,0,803.0,93.0,3.7,17.3,584.0,807.84,636.5
2018,5,27,16,15,784.5,89.5,3.6,17.1,536.5,763.82,606.49
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,718.14,574.88
2018,5,27,16,45,739.5,82.5,3.4,16.75,439.5,665.13,537.12
2018,5,27,17,0,713.0,79.0,3.3,16.6,390.0,611.71,498.01
2018,5,27,17,15,676.5,74.5,3.2,16.35,339.5,553.0,452.57
2018,5,27,17,30,640.0,70.0,3.1,16.1,289.0,493.25,404.95
2018,5,27,17,45,589.5,64.5,2.95,15.9,240.5,426.16,349.66
2018,5,27,18,0,539.0,59.0,2.8,15.7,192.0,362.64,295.47
2018,5,27,18,15,462.5,52.0,2.65,15.5,147.5,289.54,232.08
2018,5,27,18,30,386.0,45.0,2.5,15.3,103.0,223.66,173.47
2018,5,27,18,45,268.5,33.5,2.4,15.1,67.0,147.36,104.79
2018,5,27,19,0,151.0,22.0,2.3,14.9,31.0,76.86,2.49
2018,5,27,19,15,75.5,11.0,2.2,14.8,15.5,26.57,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.35,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,7.68,0.0
2018,5,28,5,15,169.0,22.5,1.5,13.7,38.0,17.55,0.0
2018,5,28,5,30,283.0,36.0,1.5,13.9,66.0,29.76,19.16
2018,5,28,5,45,376.5,44.5,1.5,14.1,106.5,36.0,25.88
2018,5,28,6,0,470.0,53.0,1.5,14.3,147.0,42.21,31.86
2018,5,28,6,15,532.5,59.0,1.45,14.55,194.5,46.16,35.61
2018,5,28,6,30,595.0,65.0,1.4,14.8,242.0,50.1,39.18
2018,5,28,6,45,639.5,69.5,1.35,15.1,292.0,52.72,41.44
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,55.32,43.59
2018,5,28,7,15,715.5,77.0,1.25,15.85,392.0,61.8,49.06
2018,5,28,7,30,747.0,80.0,1.2,16.3,442.0,63.27,50.08
2018,5,28,7,45,771.5,83.0,1.2,16.7,491.5,64.6,50.98
2018,5,28,8,0,796.0,86.0,1.2,17.1,541.0,65.88,51.82
2018,5,28,8,15,814.5,88.0,1.25,17.4,588.0,104.75,58.45
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,169.6,97.66
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,226.42,141.02
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,284.34,189.94
2018,5,28,9,15,871.5,96.0,1.45,18.5,760.0,342.24,240.51
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,400.06,290.64
2018,5,28,9,45,885.5,101.5,1.55,18.95,830.0,455.9,338.13
2018,5,28,10,0,891.0,104.0,1.6,19.2,862.0,510.84,383.49
2018,5,28,10,15,896.5,105.5,1.7,19.3,889.0,563.86,426.47
2018,5,28,10,30,902.0,107.0,1.8,19.4,916.0,615.51,467.23
2018,5,28,10,45,906.0,107.5,1.9,19.55,935.5,663.83,504.45
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,710.19,539.38
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,753.8,571.71
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,794.97,600.57
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,831.52,625.59
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,865.22,648.64
2018,5,28,12,15,915.0,111.5,2.55,20.15,990.0,894.64,669.3
2018,5,28,12,30,915.0,111.0,2.7,20.2,988.0,920.87,687.88
2018,5,28,12,45,914.0,110.0,2.8,20.2,979.0,942.4,703.11
2018,5,28,13,0,913.0,109.0,2.9,20.2,970.0,960.4,716.11
2018,5,28,13,15,909.0,108.5,3.0,20.15,953.0,972.43,725.38
2018,5,28,13,30,905.0,108.0,3.1,20.1,936.0,980.69,732.31
2018,5,28,13,45,884.5,116.0,3.25,20.1,908.0,977.73,732.11
2018,5,28,14,0,864.0,124.0,3.4,20.1,880.0,971.05,729.56
2018,5,28,14,15,856.5,122.5,3.45,20.0,850.0,963.92,726.37
2018,5,28,14,30,849.0,121.0,3.5,19.9,820.0,953.21,720.84
2018,5,28,14,45,853.0,112.5,3.55,19.85,788.5,942.68,715.41
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,928.22,707.36
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,901.76,690.61
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,872.35,671.84
2018,5,28,15,45,817.0,97.0,3.6,19.55,630.5,845.89,655.72
2018,5,28,16,0,802.0,94.0,3.6,19.3,586.0,807.56,630.95
2018,5,28,16,15,783.0,91.0,3.5,19.15,538.5,763.81,601.29
2018,5,28,16,30,764.0,88.0,3.4,19.0,491.0,718.42,570.07
2018,5,28,16,45,738.0,84.0,3.35,18.8,441.5,665.34,532.9
2018,5,28,17,0,712.0,80.0,3.3,18.6,392.0,611.81,494.24
2018,5,28,17,15,676.0,75.5,3.2,18.3,341.5,553.58,449.63
2018,5,28,17,30,640.0,71.0,3.1,18.0,291.0,494.19,402.74
2018,5,28,17,45,590.0,65.5,3.0,17.7,242.5,427.42,348.36
2018,5,28,18,0,540.0,60.0,2.9,17.4,194.0,364.14,294.95
2018,5,28,18,15,465.0,52.5,2.8,17.05,149.0,291.14,232.22
2018,5,28,18,30,390.0,45.0,2.7,16.7,104.0,225.26,174.07
2018,5,28,18,45,273.0,34.0,2.6,16.35,68.0,149.37,106.39
2018,5,28,19,0,156.0,23.0,2.5,16.0,32.0,79.78,10.05
2018,5,28,19,15,78.0,11.5,2.4,15.85,16.0,27.58,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,24.5,5.0,2.15,13.75,5.5,0.0,0.0
2018,5,29,5,0,49.0,10.0,2.3,13.9,11.0,8.54,0.0
2018,5,29,5,15,154.5,24.0,2.4,14.1,38.5,18.67,0.0
2018,5,29,5,30,260.0,38.0,2.5,14.3,66.0,29.4,18.88
2018,5,29,5,45,352.0,47.5,2.6,14.5,106.5,38.47,27.98
2018,5,29,6,0,444.0,57.0,2.7,14.7,147.0,45.38,34.59
2018,5,29,6,15,508.5,64.0,2.65,14.9,194.5,49.97,38.92
2018,5,29,6,30,573.0,71.0,2.6,15.1,242.0,54.51,43.03
2018,5,29,6,45,618.5,76.0,2.6,15.35,292.0,57.3,45.43
2018,5,29,7,0,664.0,81.0,2.6,15.6,342.0,60.05,47.71
2018,5,29,7,15,696.0,85.5,2.65,15.8,392.5,62.23,49.44
2018,5,29,7,30,728.0,90.0,2.7,16.0,443.0,70.32,56.31
2018,5,29,7,45,752.0,93.0,2.75,16.25,492.0,71.34,56.94
2018,5,29,8,0,776.0,96.0,2.8,16.5,541.0,72.32,57.53
2018,5,29,8,15,794.0,99.0,2.9,16.7,587.5,110.54,64.18
2018,5,29,8,30,812.0,102.0,3.0,16.9,634.0,166.67,96.83
2018,5,29,8,45,825.5,104.5,3.1,17.05,676.5,223.5,140.89
2018,5,29,9,0,839.0,107.0,3.2,17.2,719.0,287.65,195.53
2018,5,29,9,15,854.0,107.0,3.3,17.35,758.5,344.12,245.58
2018,5,29,9,30,869.0,107.0,3.4,17.5,798.0,401.18,296.07
2018,5,29,9,45,884.5,104.0,3.5,17.6,832.5,456.56,344.51
2018,5,29,10,0,900.0,101.0,3.6,17.7,867.0,511.98,391.84
2018,5,29,10,15,905.0,103.0,3.7,17.8,894.0,565.52,436.5
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,617.64,478.83
2018,5,29,10,45,913.5,106.0,3.9,18.0,941.0,666.37,517.58
2018,5,29,11,0,917.0,107.0,4.0,18.1,961.0,713.09,553.93
2018,5,29,11,15,919.5,108.0,4.1,18.1,974.5,756.91,587.63
2018,5,29,11,30,922.0,109.0,4.2,18.1,988.0,798.3,617.73
2018,5,29,11,45,922.0,110.5,4.35,18.1,993.5,835.55,644.5
2018,5,29,12,0,922.0,112.0,4.5,18.1,999.0,869.93,669.52
2018,5,29,12,15,921.0,113.0,4.75,18.0,997.5,900.02,692.51
2018,5,29,12,30,920.0,114.0,5.0,17.9,996.0,926.9,713.37
2018,5,29,12,45,916.0,116.0,5.2,17.8,987.0,948.64,730.39
2018,5,29,13,0,912.0,118.0,5.4,17.7,978.0,966.84,745.06
2018,5,29,13,15,907.5,118.0,5.6,17.45,961.5,979.04,756.1
2018,5,29,13,30,903.0,118.0,5.8,17.2,945.0,987.5,764.65
2018,5,29,13,45,894.5,119.5,6.05,17.0,921.0,989.81,769.14
2018,5,29,14,0,886.0,121.0,6.3,16.8,897.0,988.38,771.06
2018,5,29,14,15,878.0,121.0,6.45,16.6,867.5,982.26,769.11
2018,5,29,14,30,870.0,121.0,6.6,16.4,838.0,972.52,764.65
2018,5,29,14,45,857.5,121.0,6.7,16.15,802.0,954.98,754.46
2018,5,29,15,0,845.0,121.0,6.8,15.9,766.0,945.37,750.14
2018,5,29,15,15,832.0,119.0,6.8,15.9,725.5,918.49,731.92
2018,5,29,15,30,819.0,117.0,6.8,15.9,685.0,888.62,711.53
2018,5,29,15,45,801.5,114.5,6.85,15.55,639.5,851.49,686.72
2018,5,29,16,0,784.0,112.0,6.9,15.2,594.0,812.06,659.9
2018,5,29,16,15,760.0,110.0,6.9,15.0,546.0,765.81,626.92
2018,5,29,16,30,736.0,108.0,6.9,14.8,498.0,722.32,595.65
2018,5,29,16,45,703.5,104.5,6.9,14.65,447.0,665.97,553.53
2018,5,29,17,0,671.0,101.0,6.9,14.5,396.0,609.71,509.31
2018,5,29,17,15,628.0,96.5,6.95,14.3,345.0,545.89,457.95
2018,5,29,17,30,585.0,92.0,7.0,14.1,294.0,483.85,406.61
2018,5,29,17,45,524.5,85.0,7.0,13.9,244.0,411.56,345.23
2018,5,29,18,0,464.0,78.0,7.0,13.7,194.0,340.36,283.26
2018,5,29,18,15,388.5,67.5,6.9,13.55,149.5,269.06,219.87
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,205.52,162.38
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,139.6,101.95
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,73.76,15.08
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,28.56,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.12,0.0
2018,5,30,5,15,0.5,10.0,7.5,12.6,10.0,8.22,0.0
2018,5,30,5,30,0.0,14.0,7.5,12.7,14.0,11.51,4.02
2018,5,30,5,45,0.0,21.0,7.55,12.75,21.0,17.29,9.57
2018,5,30,6,0,0.0,28.0,7.6,12.8,28.0,23.08,14.97
2018,5,30,6,15,0.0,36.5,7.55,12.85,36.5,30.13,21.44
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,37.19,27.85
2018,5,30,6,45,9.5,79.0,7.45,13.0,82.5,64.77,52.54
2018,5,30,7,0,19.0,113.0,7.4,13.1,120.0,90.32,75.13
2018,5,30,7,15,28.0,145.5,7.4,13.15,158.0,109.61,91.93
2018,5,30,7,30,37.0,178.0,7.4,13.2,196.0,130.66,110.1
2018,5,30,7,45,25.0,181.5,7.35,13.25,194.0,133.76,112.4
2018,5,30,8,0,13.0,185.0,7.3,13.3,192.0,144.08,120.98
2018,5,30,8,15,24.0,216.5,7.3,13.35,231.5,168.55,134.89
2018,5,30,8,30,35.0,248.0,7.3,13.4,271.0,186.07,148.0
2018,5,30,8,45,52.5,276.5,7.3,13.5,313.5,213.8,169.42
2018,5,30,9,0,70.0,305.0,7.3,13.6,356.0,244.3,193.35
2018,5,30,9,15,140.0,336.0,7.3,13.75,445.0,288.95,227.36
2018,5,30,9,30,210.0,367.0,7.3,13.9,534.0,349.28,274.82
2018,5,30,9,45,302.0,361.0,7.3,14.1,612.5,397.17,312.84
2018,5,30,10,0,394.0,355.0,7.3,14.3,691.0,460.14,363.5
2018,5,30,10,15,370.5,378.0,7.25,14.4,701.5,492.45,390.3
2018,5,30,10,30,347.0,401.0,7.2,14.5,712.0,522.25,414.42
2018,5,30,10,45,339.0,412.0,7.2,14.65,721.5,550.14,436.65
2018,5,30,11,0,331.0,423.0,7.2,14.8,731.0,576.76,457.5
2018,5,30,11,15,349.0,422.5,7.25,14.8,751.5,611.4,485.04
2018,5,30,11,30,367.0,422.0,7.3,14.8,772.0,646.43,512.69
2018,5,30,11,45,377.0,422.0,7.35,14.85,783.5,675.66,535.52
2018,5,30,12,0,387.0,422.0,7.4,14.9,795.0,704.2,557.72
2018,5,30,12,15,475.5,373.5,7.5,14.85,830.5,764.73,606.47
2018,5,30,12,30,564.0,325.0,7.6,14.8,866.0,820.02,651.2
2018,5,30,12,45,619.0,294.0,7.7,14.75,882.5,861.07,684.27
2018,5,30,13,0,674.0,263.0,7.8,14.7,899.0,902.19,717.39
2018,5,30,13,15,677.0,257.0,7.8,14.65,886.5,914.97,727.72
2018,5,30,13,30,680.0,251.0,7.8,14.6,874.0,924.53,735.82
2018,5,30,13,45,771.0,195.0,7.85,14.55,884.5,956.84,761.52
2018,5,30,14,0,862.0,139.0,7.9,14.5,895.0,981.87,781.13
2018,5,30,14,15,855.0,137.5,7.9,14.45,865.5,975.55,777.52
2018,5,30,14,30,848.0,136.0,7.9,14.4,836.0,978.26,780.86
2018,5,30,14,45,838.5,134.0,7.9,14.35,801.0,961.61,769.92
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,941.56,756.58
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,914.03,737.52
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,883.56,716.24
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,845.3,689.45
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,809.67,664.48
2018,5,30,16,15,732.0,123.0,7.9,13.8,544.0,761.3,629.04
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,711.97,592.43
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,652.19,546.05
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,593.03,498.8
2018,5,30,17,15,566.5,111.0,7.85,13.25,337.0,520.42,439.33
2018,5,30,17,30,510.0,105.0,7.8,13.1,282.0,445.97,377.1
2018,5,30,17,45,436.0,96.0,7.75,12.9,230.0,368.93,311.17
2018,5,30,18,0,362.0,87.0,7.7,12.7,178.0,298.33,249.38
2018,5,30,18,15,284.5,75.0,7.6,12.6,136.5,229.89,188.56
2018,5,30,18,30,207.0,63.0,7.5,12.5,95.0,162.39,128.54
2018,5,30,18,45,130.0,45.5,7.35,12.4,63.0,106.03,77.53
2018,5,30,19,0,53.0,28.0,7.2,12.3,31.0,48.6,11.61
2018,5,30,19,15,27.0,15.5,7.15,12.35,17.0,19.39,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.27,0.0
2018,5,31,5,15,1.0,9.0,6.25,12.5,9.0,7.4,0.0
2018,5,31,5,30,0.0,13.0,6.3,12.6,13.0,10.69,3.35
2018,5,31,5,45,0.0,21.0,6.3,12.7,21.0,17.29,9.58
2018,5,31,6,0,0.0,29.0,6.3,12.8,29.0,23.91,15.72
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,32.21,23.31
2018,5,31,6,30,0.0,49.0,6.4,13.0,49.0,40.52,30.84
2018,5,31,6,45,0.0,73.0,6.45,13.05,73.0,60.19,48.43
2018,5,31,7,0,0.0,97.0,6.5,13.1,97.0,78.64,64.75
2018,5,31,7,15,28.5,135.0,6.5,13.2,149.0,103.0,86.07
2018,5,31,7,30,57.0,173.0,6.5,13.3,201.0,128.01,107.68
2018,5,31,7,45,160.5,203.5,6.5,13.4,293.5,141.69,119.19
2018,5,31,8,0,264.0,234.0,6.5,13.5,386.0,151.27,127.05
2018,5,31,8,15,321.0,243.5,6.5,13.65,443.5,175.17,131.91
2018,5,31,8,30,378.0,253.0,6.5,13.8,501.0,213.7,155.56
2018,5,31,8,45,470.5,238.5,6.5,13.9,568.0,243.38,174.8
2018,5,31,9,0,563.0,224.0,6.5,14.0,635.0,290.67,211.81
2018,5,31,9,15,675.0,188.0,6.6,14.15,707.0,336.92,249.94
2018,5,31,9,30,787.0,152.0,6.7,14.3,779.0,399.31,302.84
2018,5,31,9,45,824.0,141.0,6.75,14.4,821.5,454.47,351.85
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,513.33,403.1
2018,5,31,10,15,867.5,131.5,6.8,14.55,891.0,565.47,448.21
2018,5,31,10,30,874.0,133.0,6.8,14.6,918.0,616.4,491.24
2018,5,31,10,45,878.5,134.5,6.85,14.7,938.5,664.66,531.19
2018,5,31,11,0,883.0,136.0,6.9,14.8,959.0,711.11,568.87
2018,5,31,11,15,887.0,136.5,6.9,14.8,973.0,754.44,603.56
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,795.58,635.69
2018,5,31,11,45,892.5,137.0,6.95,14.8,993.0,831.99,662.8
2018,5,31,12,0,894.0,137.0,7.0,14.8,999.0,865.72,687.89
2018,5,31,12,15,892.0,138.0,6.95,14.85,996.5,894.49,708.73
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,920.15,727.27
2018,5,31,12,45,884.5,141.5,6.8,14.9,984.5,940.69,741.98
2018,5,31,13,0,879.0,144.0,6.7,14.9,975.0,957.76,754.2
2018,5,31,13,15,876.5,142.0,6.65,14.9,958.5,970.06,763.27
2018,5,31,13,30,874.0,140.0,6.6,14.9,942.0,978.69,769.81
2018,5,31,13,45,870.0,138.0,6.5,14.9,919.0,982.18,772.49
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,981.95,772.6
2018,5,31,14,15,859.5,134.0,6.4,14.9,866.5,975.61,769.01
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,965.66,762.93
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,961.65,761.21
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,941.86,748.04
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,914.78,729.75
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,884.75,709.27
2018,5,31,15,45,793.0,119.0,6.3,14.65,640.0,847.85,683.94
2018,5,31,16,0,776.0,116.0,6.3,14.5,595.0,808.63,656.66
2018,5,31,16,15,754.0,112.0,6.3,14.4,546.5,762.21,623.43
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,718.39,591.8
2018,5,31,16,45,702.5,103.5,6.25,14.15,447.5,663.4,550.78
2018,5,31,17,0,673.0,99.0,6.2,14.0,397.0,608.32,507.61
2018,5,31,17,15,632.5,93.5,6.2,13.85,346.0,545.14,456.86
2018,5,31,17,30,592.0,88.0,6.2,13.7,295.0,483.61,406.05
2018,5,31,17,45,535.5,82.0,6.2,13.55,246.0,414.56,347.51
2018,5,31,18,0,479.0,76.0,6.2,13.4,197.0,349.43,290.67
2018,5,31,18,15,399.5,66.0,6.05,13.2,152.0,272.11,222.51
2018,5,31,18,30,320.0,56.0,5.9,13.0,107.0,206.91,163.83
2018,5,31,18,45,218.5,42.5,5.8,12.85,72.0,138.97,102.42
2018,5,31,19,0,117.0,29.0,5.7,12.7,37.0,72.41,23.55
2018,5,31,19,15,61.5,16.5,5.6,12.65,20.5,28.14,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.1,15.0,11.95,0.0
2018,6,1,5,15,150.5,27.5,3.5,12.25,41.5,21.34,2.88
2018,6,1,5,30,247.0,41.0,3.4,12.4,68.0,31.6,21.06
2018,6,1,5,45,342.5,50.0,3.35,12.5,108.5,38.39,28.2
2018,6,1,6,0,438.0,59.0,3.3,12.6,149.0,46.94,36.29
2018,6,1,6,15,501.0,66.5,3.15,12.8,196.5,51.85,40.95
2018,6,1,6,30,564.0,74.0,3.0,13.0,244.0,56.69,45.35
2018,6,1,6,45,608.5,80.0,2.9,13.15,294.0,60.12,48.35
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,63.46,51.18
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,64.81,52.17
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,66.15,53.11
2018,6,1,7,45,746.0,96.0,2.4,14.05,493.5,73.33,59.17
2018,6,1,8,0,772.0,99.0,2.3,14.3,543.0,74.25,59.7
2018,6,1,8,15,791.0,102.0,2.2,14.6,590.0,110.94,65.64
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,166.84,97.8
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,222.79,140.81
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,286.42,194.64
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,343.4,244.67
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,401.05,295.01
2018,6,1,9,45,889.5,105.0,2.05,16.4,839.5,456.94,343.1
2018,6,1,10,0,906.0,102.0,2.1,16.7,875.0,512.98,390.01
2018,6,1,10,15,912.0,102.5,2.2,16.95,901.5,566.09,433.64
2018,6,1,10,30,918.0,103.0,2.3,17.2,928.0,617.84,474.96
2018,6,1,10,45,922.0,104.0,2.35,17.4,948.5,667.15,513.19
2018,6,1,11,0,926.0,105.0,2.4,17.6,969.0,714.5,548.97
2018,6,1,11,15,928.5,105.5,2.55,17.9,982.0,758.2,581.72
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,799.44,610.87
2018,6,1,11,45,932.0,106.5,2.8,18.45,1001.0,836.89,636.45
2018,6,1,12,0,933.0,107.0,2.9,18.7,1007.0,871.49,659.97
2018,6,1,12,15,933.0,106.5,3.1,18.85,1005.0,901.36,681.14
2018,6,1,12,30,933.0,106.0,3.3,19.0,1003.0,928.0,700.15
2018,6,1,12,45,931.5,105.5,3.45,19.15,994.0,949.91,715.66
2018,6,1,13,0,930.0,105.0,3.6,19.3,985.0,968.25,728.85
2018,6,1,13,15,926.5,105.0,3.8,19.25,968.5,981.51,739.61
2018,6,1,13,30,923.0,105.0,4.0,19.2,952.0,991.0,747.93
2018,6,1,13,45,918.0,104.0,4.2,19.2,928.5,994.23,751.98
2018,6,1,14,0,913.0,103.0,4.4,19.2,905.0,993.62,753.54
2018,6,1,14,15,906.5,101.5,4.55,19.1,875.0,987.22,751.77
2018,6,1,14,30,900.0,100.0,4.7,19.0,845.0,977.08,747.48
2018,6,1,14,45,891.0,98.5,4.9,18.95,809.0,960.9,739.25
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,941.24,728.49
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,915.49,711.83
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,886.71,693.0
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,851.92,672.07
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,814.69,648.83
