Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,778.79,625.05
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,732.98,593.38
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,679.6,555.27
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,625.67,515.69
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,565.83,468.53
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,509.45,422.68
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,442.4,366.78
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,378.7,311.86
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,305.78,247.64
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,239.66,188.04
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,165.61,121.36
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,99.33,37.97
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,39.63,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,11.95,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,20.95,3.31
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,29.69,19.44
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,35.59,25.65
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,41.47,31.3
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,45.11,34.76
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,48.76,38.06
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,51.11,40.09
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,58.2,46.24
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,59.79,47.41
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,61.36,48.55
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,62.78,49.54
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,64.14,50.47
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,110.36,63.69
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,167.04,95.41
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,224.23,138.96
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,282.29,188.17
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,340.83,239.51
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,399.08,290.22
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,455.61,338.51
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,510.78,384.25
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,563.71,426.79
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,615.28,466.92
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,663.95,503.96
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,710.68,538.61
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,753.83,570.12
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,794.58,598.43
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,831.17,622.81
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,864.96,645.18
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,895.8,665.75
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,923.57,684.27
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,947.63,700.63
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,968.24,714.8
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,981.06,725.06
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,990.08,732.98
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,993.38,737.09
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,992.84,738.79
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,986.59,736.71
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,976.63,732.26
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,960.1,723.58
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,940.11,712.57
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,913.98,696.18
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,884.82,677.68
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,849.77,656.71
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,820.62,639.62
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,775.88,610.02
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,729.55,578.83
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,676.32,541.86
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,622.61,503.36
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,564.68,458.97
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,505.63,412.37
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,438.79,358.06
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,375.33,304.64
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,302.49,241.95
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,236.47,183.69
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,162.86,118.68
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,97.7,40.82
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,38.49,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,11.95,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,20.25,3.5
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,31.4,20.86
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,37.6,27.36
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,43.78,33.29
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,47.29,36.65
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,50.83,39.86
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,53.07,41.78
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,60.3,48.03
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,62.56,49.79
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,64.74,51.45
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,65.68,52.02
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,66.58,52.56
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,103.08,58.3
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,168.23,97.2
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,225.11,140.6
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,282.92,189.81
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,340.61,240.83
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,398.31,291.74
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,454.34,340.53
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,509.52,387.38
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,562.36,431.17
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,613.9,472.78
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,645.46,497.45
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,667.0,513.48
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,722.36,556.03
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,775.49,596.44
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,790.36,606.64
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,807.81,618.32
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,830.16,634.11
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,847.37,646.1
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,870.62,663.51
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,891.23,679.05
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,903.39,689.21
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,912.4,697.32
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,951.12,728.02
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,975.34,746.5
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,969.01,744.04
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,972.25,748.59
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,957.25,740.14
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,938.6,729.28
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,913.37,712.97
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,884.95,694.38
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,849.95,672.37
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,820.88,654.43
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,772.86,621.25
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,723.67,586.73
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,675.86,552.54
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,626.85,516.31
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,568.03,470.24
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,507.99,421.83
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,441.35,366.39
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,378.02,311.86
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,305.91,248.42
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,240.36,189.38
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,167.13,123.62
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,102.7,47.05
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,41.11,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,12.8,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,21.84,4.65
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,30.57,20.16
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,36.0,25.94
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,41.46,31.21
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,45.5,35.03
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,49.51,38.67
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,51.81,40.68
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,58.93,46.87
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,63.1,50.39
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,71.49,57.58
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,97.44,80.04
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,120.42,99.67
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,156.26,112.71
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,202.87,144.13
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,246.57,178.27
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,290.81,215.43
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,333.8,252.28
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,377.74,289.97
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,424.99,329.61
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,475.26,371.31
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,529.67,416.31
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,593.7,468.81
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,640.6,507.06
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,684.79,542.69
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,737.91,586.15
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,801.29,635.69
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,838.83,663.28
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,873.54,688.81
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,903.57,710.89
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,930.39,730.65
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,952.95,747.39
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,971.96,761.65
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,978.45,766.72
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,980.91,769.06
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,973.77,764.58
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,977.42,768.1
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,974.26,767.17
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,967.15,763.52
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,946.48,749.81
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,934.33,742.5
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,913.58,728.73
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,889.2,712.33
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,855.17,689.39
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,827.1,670.82
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,782.21,638.69
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,735.67,604.95
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,682.21,565.4
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,628.29,524.27
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,570.62,477.96
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,511.49,429.19
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,437.46,366.61
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,367.76,305.97
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,293.72,240.29
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,227.05,180.04
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,158.58,118.04
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,100.79,49.27
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,39.44,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,12.8,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,22.47,5.38
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,33.08,22.39
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,41.81,31.16
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,50.3,39.22
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,63.91,51.64
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,79.05,65.23
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,82.03,67.8
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,87.26,72.24
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,95.05,78.86
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,102.4,85.03
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,121.33,101.21
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,146.79,122.86
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,174.2,130.58
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,214.12,156.31
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,251.58,186.82
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,285.79,216.61
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,319.72,246.33
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,350.96,273.37
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,385.83,302.07
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,421.34,330.89
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,463.04,364.29
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,507.48,399.57
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,546.75,430.46
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,587.22,461.93
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,623.85,490.56
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,663.72,521.32
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,726.38,570.42
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,791.53,620.88
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,818.67,641.99
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,847.91,664.67
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,824.07,645.49
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,793.18,621.12
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,831.82,652.28
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,868.12,681.4
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,922.58,725.28
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,960.68,753.81
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,968.11,759.91
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,984.71,772.92
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,969.3,763.0
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,950.36,750.78
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,924.35,733.48
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,895.28,713.93
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,860.18,689.98
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,831.04,670.35
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,785.81,638.49
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,738.98,605.02
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,685.08,565.5
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,630.75,524.38
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,572.36,477.92
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,512.6,429.03
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,443.45,370.84
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,377.98,313.99
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,304.3,248.93
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,237.42,188.58
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,163.67,122.45
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,101.18,52.16
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,39.57,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,9.39,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,19.99,4.44
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,30.57,20.27
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,43.97,33.01
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,57.2,45.28
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,53.01,41.86
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,47.81,37.29
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,51.19,40.27
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,53.03,41.79
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,88.25,72.8
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,120.96,101.14
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,140.02,117.26
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,163.06,136.64
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,180.66,141.38
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,218.82,167.33
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,249.85,191.22
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,281.83,217.03
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,299.06,232.7
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,312.75,245.16
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,321.8,253.32
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,330.72,260.76
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,365.38,288.01
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,402.08,316.71
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,447.26,352.14
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,497.6,391.4
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,522.68,410.82
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,547.9,430.32
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,643.39,507.01
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,741.0,584.32
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,829.36,653.82
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,901.57,707.69
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,919.02,720.19
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,946.92,740.58
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,958.91,749.21
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,967.26,755.42
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,969.56,757.72
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,968.19,757.55
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,961.3,753.7
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,950.88,747.45
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,931.77,735.29
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,909.46,720.86
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,882.26,702.42
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,858.18,686.29
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,819.95,660.46
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,779.79,632.86
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,733.36,599.74
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,685.91,564.95
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,630.58,522.71
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,575.5,479.69
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,513.39,429.72
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,448.03,375.96
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,381.33,319.5
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,319.05,265.41
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,250.81,205.37
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,189.85,150.97
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,121.72,90.87
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,68.15,35.49
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,26.03,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,8.54,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,19.33,4.35
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,29.9,19.74
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,43.31,32.47
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,56.52,44.72
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,65.93,53.4
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,74.17,60.83
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,76.52,62.83
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,80.23,65.94
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,82.22,67.46
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,84.14,68.88
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,85.19,69.51
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,86.17,70.07
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,117.61,74.3
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,171.12,104.65
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,232.17,151.75
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,287.53,199.11
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,342.71,248.39
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,399.13,298.95
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,453.75,347.56
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,510.53,396.98
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,563.22,442.18
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,614.81,485.42
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,663.96,525.96
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,711.55,564.49
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,755.61,599.19
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,797.53,631.52
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,835.14,658.86
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,870.21,684.25
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,899.59,705.16
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,925.84,723.79
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,947.44,739.24
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,965.54,752.26
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,978.71,761.86
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,988.16,768.95
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,977.38,762.23
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,977.37,763.44
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,970.46,759.45
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,959.94,753.01
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,960.27,755.0
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,944.82,745.63
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,918.81,728.26
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,899.54,715.9
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,864.69,692.26
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,827.26,666.58
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,783.57,635.78
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,738.15,603.28
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,683.86,563.33
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,631.96,523.83
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,570.79,475.33
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,510.81,426.39
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,442.8,369.29
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,378.26,313.4
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,305.09,248.97
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,238.63,189.18
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,164.85,123.45
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,103.38,57.26
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,40.81,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,11.95,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,20.96,5.37
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,30.86,20.52
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,36.51,26.43
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,41.92,31.64
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,58.25,46.4
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,78.86,64.77
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,93.31,77.42
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,109.34,91.26
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,127.28,106.56
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,144.78,121.28
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,152.73,127.59
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,166.28,138.63
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,188.62,146.56
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,218.39,167.27
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,248.79,190.13
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,280.98,215.41
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,306.04,236.33
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,329.4,255.62
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,357.66,277.98
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,386.46,300.5
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,429.36,333.72
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,474.76,368.88
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,480.34,373.32
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,482.34,374.85
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,467.03,362.43
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,442.27,342.54
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,480.01,371.49
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,526.9,406.83
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,551.97,426.09
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,577.17,445.55
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,573.32,442.8
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,567.96,439.07
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,526.43,408.02
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,466.71,363.05
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,663.89,520.1
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,818.71,641.01
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,893.52,695.55
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,959.04,743.46
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,943.85,733.63
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,925.16,721.85
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,900.16,705.46
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,872.19,686.92
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,838.37,664.81
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,810.2,646.71
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,768.01,617.43
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,723.96,586.44
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,674.97,551.08
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,625.05,514.28
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,568.22,469.63
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,511.92,424.1
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,451.22,373.51
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,391.01,321.68
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,321.74,260.85
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,258.31,203.59
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,187.13,139.65
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,124.28,70.67
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,52.4,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,9.39,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,17.93,3.88
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,26.84,17.09
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,40.82,30.17
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,54.72,42.95
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,66.86,54.03
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,79.7,65.52
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,92.02,76.34
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,106.32,88.75
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,107.11,89.15
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,106.0,87.87
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,107.78,89.1
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,109.48,90.27
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,140.34,98.35
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,187.94,127.66
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,237.39,166.98
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,284.99,208.04
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,331.0,248.78
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,374.05,286.62
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,424.21,328.03
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,479.83,373.7
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,532.96,417.6
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,592.89,466.45
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,632.33,498.03
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,667.21,525.31
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,707.84,557.28
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,747.42,588.04
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,706.0,555.17
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,644.6,506.63
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,709.47,557.42
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,770.24,604.55
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,844.9,663.96
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,921.34,724.2
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,900.06,707.9
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,873.08,687.64
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,846.25,667.54
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,816.26,644.94
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,776.51,615.47
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,719.54,572.98
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,702.53,561.73
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,683.51,548.82
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,691.4,556.76
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,679.71,549.97
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,658.03,535.56
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,633.6,518.85
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,589.11,485.02
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,544.16,450.36
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,504.41,419.66
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,463.5,387.41
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,384.47,322.65
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,324.53,272.32
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,260.31,217.47
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,201.69,166.7
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,149.4,121.07
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,109.66,85.78
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,78.46,57.51
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,48.72,26.3
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,21.46,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,11.1,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,20.72,5.54
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,30.6,20.4
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,38.06,27.9
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,45.49,34.94
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,53.18,42.02
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,61.98,49.91
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,70.53,57.42
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,79.94,65.55
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,85.34,70.03
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,90.54,74.27
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,93.13,76.17
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,95.49,77.86
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,126.96,85.51
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,177.88,115.75
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,227.84,153.28
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,280.0,196.57
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,328.75,237.23
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,388.69,287.71
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,445.09,335.94
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,501.84,383.81
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,554.15,427.58
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,605.21,469.14
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,653.78,508.0
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,700.58,544.61
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,743.23,577.84
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,783.51,608.06
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,820.01,634.21
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,853.81,658.63
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,883.12,680.64
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,909.24,700.51
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,930.69,717.54
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,948.63,732.23
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,961.08,742.5
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,969.81,750.29
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,973.81,755.02
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,974.04,757.21
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,967.63,754.47
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,957.54,749.21
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,942.87,740.72
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,924.73,729.75
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,900.05,713.23
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,872.33,694.49
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,839.34,673.3
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,803.78,649.88
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,762.47,620.69
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,726.25,595.12
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,677.25,559.28
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,627.34,522.09
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,569.55,475.97
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,512.46,429.02
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,448.22,374.78
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,388.69,322.73
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,319.98,261.5
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,257.13,204.11
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,185.47,139.45
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,123.29,73.47
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,51.47,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,5.97,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,12.8,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,20.83,5.62
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,28.73,18.72
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,33.83,24.07
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,38.95,29.01
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,51.88,40.72
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,67.4,54.57
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,86.98,71.78
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,113.5,94.8
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,122.78,102.48
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,135.7,113.19
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,132.45,109.91
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,127.17,104.94
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,137.28,96.33
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,172.76,110.76
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,231.02,159.86
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,276.04,201.13
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,316.62,238.54
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,345.45,264.81
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,380.25,291.95
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,424.88,326.45
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,442.49,340.55
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,451.22,347.38
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,456.35,351.17
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,458.43,352.35
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,459.51,353.15
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,459.93,353.35
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,454.87,349.5
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,448.34,344.52
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,445.91,342.93
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,442.58,340.64
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,434.69,335.01
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,425.91,328.8
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,439.41,339.84
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,452.85,350.83
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,587.83,457.94
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,708.13,551.83
