Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,30,270.0,35.0,3.5,15.5,62.0,27.18,16.62
2018,7,1,5,45,304.5,46.0,3.5,15.7,92.5,35.32,25.01
2018,7,1,6,0,339.0,57.0,3.5,15.9,123.0,43.22,32.45
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,61.35,48.73
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,79.38,64.74
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,94.4,77.85
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,108.97,90.34
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,122.96,102.11
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,136.54,113.35
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,137.5,113.69
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,144.33,119.03
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,163.5,124.35
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,202.46,147.36
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,240.56,175.84
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,277.05,205.42
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,311.84,234.16
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,345.53,261.9
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,378.84,288.63
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,411.95,314.7
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,439.97,336.82
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,467.09,357.84
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,477.02,365.32
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,480.41,367.59
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,491.43,375.95
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,501.12,383.16
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,498.24,381.0
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,486.34,372.22
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,481.64,368.87
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,475.63,364.5
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,469.64,360.42
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,462.68,355.63
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,447.28,344.6
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,430.93,332.84
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,526.28,409.3
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,607.73,473.9
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,800.72,621.1
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,962.58,734.72
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,947.89,724.79
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,929.74,714.02
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,906.64,699.46
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,890.43,689.78
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,856.83,668.63
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,820.73,645.58
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,778.09,617.12
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,733.74,587.0
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,681.95,550.75
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,632.47,515.07
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,574.34,470.66
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,517.06,425.61
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,452.62,373.29
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,390.95,321.52
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,321.24,261.53
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,257.21,204.87
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,187.12,142.96
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,126.97,85.79
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,65.37,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,14.99,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,6.83,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,16.31,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,26.2,15.74
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,31.16,21.41
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.92,26.06
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,44.55,33.96
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,56.42,44.57
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,75.8,61.63
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,94.76,78.06
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,110.41,91.35
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,125.9,104.32
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,135.24,111.85
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,144.47,119.23
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,155.56,122.36
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,168.41,131.87
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,188.49,146.69
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,219.06,169.86
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,247.83,191.75
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,278.58,215.2
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,297.67,229.86
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,316.72,244.36
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,330.97,255.25
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,345.0,265.89
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,331.25,255.36
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,315.22,243.07
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,327.71,252.68
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,340.39,262.31
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,363.14,279.68
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,386.57,297.49
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,403.95,310.84
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,421.58,324.44
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,433.88,334.2
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,446.09,343.97
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,443.12,342.33
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,439.58,340.35
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,527.18,410.29
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,615.24,479.21
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,758.27,588.87
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,886.77,685.15
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,871.1,674.86
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,852.44,663.52
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,824.61,644.77
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,794.4,624.23
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,761.96,602.39
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,727.32,578.68
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,680.66,545.7
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,639.91,516.47
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,593.12,482.12
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,545.8,446.59
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,491.26,404.31
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,437.86,361.81
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,380.35,314.83
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,325.09,268.31
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,263.4,215.09
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,206.77,165.13
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,149.91,114.69
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,100.28,67.47
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,51.13,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,10.0,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,7.4,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,13.17,5.07
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,24.33,15.52
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,33.46,23.95
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,44.21,33.72
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,55.7,44.01
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,72.78,59.09
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,90.15,74.19
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,109.74,90.99
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,128.65,106.96
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,136.89,113.57
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,153.19,127.01
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,166.43,131.41
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,182.12,142.98
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,192.47,150.42
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,212.95,166.15
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,248.26,192.95
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,287.22,222.73
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,324.15,251.07
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,359.65,278.32
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,359.17,278.21
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,350.64,271.71
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,348.83,270.19
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,345.3,267.2
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,420.78,325.36
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,500.51,385.67
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,604.79,465.99
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,722.31,554.15
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,771.46,590.22
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,820.41,626.28
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,879.24,670.26
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,928.04,704.59
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,946.44,717.19
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,976.62,738.13
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,973.51,736.74
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,966.67,733.19
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,961.61,730.8
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,965.63,734.75
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,951.57,726.34
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,934.05,715.74
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,894.81,689.9
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,859.07,666.49
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,834.45,651.31
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,811.6,637.26
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,775.36,613.24
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,736.68,587.2
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,687.56,553.13
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,634.7,514.89
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,575.07,469.65
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,516.48,423.82
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,450.05,370.15
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,386.79,317.3
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,315.19,256.08
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,247.49,196.83
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,177.09,135.15
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,117.9,79.51
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,60.37,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,12.71,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,1.0
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,6.16
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,11.13
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,21.84,13.85
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,24.74,16.5
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,30.55,21.68
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,36.37,26.8
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,55.54,43.66
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,74.31,59.95
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,94.64,77.38
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,114.5,94.19
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,146.13,115.33
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,171.39,134.25
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,211.34,163.98
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,249.02,192.03
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,272.38,210.54
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,296.15,229.46
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,318.87,247.65
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,333.87,259.43
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,356.43,276.82
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,379.46,294.42
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,430.05,333.18
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,487.32,376.67
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,542.06,418.34
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,601.15,462.94
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,669.07,514.86
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,739.97,568.39
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,722.54,554.02
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,690.93,529.86
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,685.49,525.54
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,677.27,519.01
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,819.19,627.32
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,942.52,715.91
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,966.86,731.67
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,1000.57,754.6
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,996.78,752.78
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,989.16,748.82
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,975.89,740.8
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,959.02,730.45
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,935.27,715.68
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,908.28,698.7
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,877.03,679.4
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,843.06,657.98
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,802.29,631.28
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,766.75,608.05
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,716.11,572.98
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,664.5,536.57
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,606.25,493.53
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,548.41,448.63
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,483.48,396.28
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,423.35,345.88
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,351.77,284.65
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,285.71,226.25
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,211.59,160.74
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,147.76,98.97
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,76.5,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,19.88,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.68,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.75,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.73,15.08
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,28.41,19.06
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,31.07,21.86
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,39.7,29.75
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,51.14,40.01
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,65.59,52.78
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,79.86,65.18
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,107.07,88.63
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,127.33,105.68
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,148.02,122.86
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,168.01,139.19
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,175.58,137.07
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,204.28,155.38
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,237.21,176.95
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,269.45,199.33
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,304.27,227.47
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,338.68,255.14
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,361.15,273.93
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,371.18,282.31
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,381.48,290.49
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,391.14,297.78
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,396.91,301.94
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,401.15,304.83
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,435.5,330.56
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,475.51,360.1
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,520.39,393.34
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,567.54,427.99
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,625.56,471.0
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,679.49,510.86
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,762.38,573.41
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,839.18,631.1
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,915.09,686.83
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,984.47,734.05
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,991.25,739.38
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,994.15,742.82
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,989.76,741.13
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,981.5,737.02
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,968.53,729.98
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,951.89,720.56
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,929.05,706.46
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,902.96,690.17
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,871.46,670.03
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,837.2,647.85
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,796.26,621.13
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,753.36,592.63
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,704.03,558.71
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,659.76,527.97
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,590.88,477.22
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,524.26,425.7
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,406.24,331.25
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,294.87,239.98
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,225.71,181.85
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,155.2,121.93
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,112.22,84.2
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,74.13,48.18
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,37.67,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,7.1,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.27,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,15.33,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,25.98,14.96
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,38.73,27.72
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,51.32,39.35
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,62.58,49.63
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,73.59,59.48
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,80.6,65.61
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,87.8,71.74
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,109.54,90.37
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,132.63,109.88
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,114.71,94.09
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,94.12,76.11
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,122.15,95.18
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,146.75,114.57
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,165.51,129.01
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,184.88,143.91
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,173.84,134.96
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,161.38,124.92
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,195.54,151.19
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,235.54,182.17
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,340.44,262.91
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,453.66,348.47
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,511.75,393.02
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,579.1,444.6
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,649.84,499.08
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,730.35,560.08
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,779.58,598.15
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,826.85,631.75
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,853.37,650.4
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,875.6,666.48
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,899.26,683.76
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,919.78,698.92
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,941.64,715.4
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,959.33,729.1
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,965.39,734.67
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,967.67,737.82
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,963.79,736.95
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,956.2,733.62
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,943.14,726.67
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,926.62,717.32
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,885.84,689.59
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,839.18,657.51
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,773.89,612.71
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,708.23,565.32
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,701.3,563.5
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,686.93,554.95
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,661.66,537.49
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,634.42,518.34
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,578.76,475.4
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,523.55,431.1
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,461.02,379.62
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,402.93,330.15
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,334.38,270.71
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,271.4,214.59
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,201.6,152.57
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,141.42,93.63
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,72.97,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,18.53,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,7.68,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,13.11,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,18.49,8.94
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,26.99,17.66
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,35.16,25.3
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.74,32.27
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,55.91,44.04
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,74.02,59.99
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,92.53,76.04
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,112.68,93.32
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,126.54,104.93
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,143.87,119.35
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,160.71,133.19
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,174.83,137.64
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,195.91,152.4
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,216.04,167.61
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,236.14,183.3
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,269.75,208.83
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,301.18,233.0
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,345.92,267.51
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,396.17,306.5
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,431.65,334.34
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,466.24,361.37
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,522.44,405.07
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,584.72,453.12
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,627.31,486.85
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,672.28,522.35
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,716.91,556.2
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,764.86,592.02
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,794.16,613.98
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,821.4,634.42
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,815.77,628.75
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,804.0,618.67
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,871.02,672.72
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,936.84,723.89
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,939.04,726.71
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,946.78,733.94
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,931.1,724.48
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,904.9,707.54
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,929.42,727.32
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,942.73,738.93
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,915.85,720.77
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,886.2,700.72
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,850.45,677.62
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,804.2,646.27
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,778.75,629.44
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,741.73,603.53
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,703.24,576.08
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,656.09,541.39
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,599.66,497.85
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,543.54,452.33
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,480.75,399.98
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,420.07,347.74
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,352.58,288.28
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,288.2,230.04
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,215.49,164.51
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,152.74,101.72
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,79.02,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,21.23,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.68,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.42,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.94,13.87
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,30.58,20.79
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,36.24,26.3
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,47.82,36.84
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,57.16,45.25
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,59.2,47.03
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,60.08,47.68
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,66.47,53.14
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,72.42,58.14
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,91.44,74.42
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,108.85,89.12
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,127.1,94.82
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,175.01,120.62
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,218.73,150.87
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,265.78,188.23
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,306.63,219.72
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,365.28,267.69
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,422.28,316.77
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,480.08,366.25
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,534.54,412.62
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,587.89,456.83
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,638.59,497.72
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,687.57,536.24
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,732.89,571.34
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,775.86,603.2
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,815.94,631.72
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,853.31,658.19
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,885.33,681.11
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,914.14,701.81
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,937.35,718.44
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,956.98,732.66
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,972.46,744.45
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,984.16,753.76
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,990.09,758.83
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,992.13,761.36
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,987.91,760.3
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,979.88,756.69
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,966.16,748.83
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,948.84,738.49
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,926.77,724.21
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,901.48,707.64
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,869.35,687.39
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,834.52,664.91
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,793.92,637.12
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,751.36,607.52
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,709.55,578.22
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,659.55,541.99
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,602.4,498.48
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,545.55,452.89
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,482.62,400.94
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,421.79,348.94
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,354.03,289.35
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,289.46,231.01
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,216.1,165.03
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,152.76,101.4
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,78.91,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,21.28,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,6.83,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.53,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,24.07,12.98
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,29.74,20.03
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,35.42,25.55
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,48.66,37.55
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.59,49.15
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,81.83,67.0
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,98.65,81.59
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,109.98,91.15
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,120.86,100.18
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,131.78,109.12
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,142.2,117.53
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,117.63,86.87
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,142.2,85.19
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,191.33,115.85
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,249.96,161.07
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,307.52,211.83
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,365.23,263.27
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,422.07,313.41
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,478.34,361.84
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,532.7,407.53
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,585.71,450.8
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,636.25,490.85
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,684.86,528.34
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,729.82,563.1
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,772.38,594.74
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,811.6,622.26
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,848.03,647.7
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,880.29,670.65
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,909.39,691.75
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,933.4,709.86
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,953.89,725.66
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,968.84,737.54
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,980.01,746.95
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,986.42,753.2
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,988.99,756.92
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,986.72,757.06
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,980.65,754.66
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,967.43,747.63
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,950.6,738.08
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,927.97,723.4
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,902.1,706.41
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,870.83,686.97
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,836.81,665.2
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,796.75,637.56
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,754.64,608.06
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,705.73,573.21
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,661.78,541.59
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,604.93,498.37
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,548.37,452.95
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,484.23,400.0
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,422.3,347.19
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,354.53,287.93
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,290.28,230.17
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,216.98,164.57
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,153.8,100.89
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,79.44,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,21.74,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,7.68,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,15.79,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,23.32,12.17
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,28.22,18.7
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,36.14,26.19
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,39.6,29.54
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,43.11,32.77
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,46.47,35.73
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,49.77,38.55
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,51.73,40.12
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,60.98,48.04
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,62.82,49.41
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,64.56,50.68
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,75.6,49.43
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,133.43,71.74
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,192.53,112.49
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,252.46,162.09
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,312.04,214.82
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,371.55,268.11
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,429.38,319.56
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,486.27,369.02
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,541.69,416.34
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,595.78,461.41
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,646.91,503.0
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,696.14,542.18
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,741.9,578.28
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,785.2,611.16
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,825.12,640.32
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,862.21,667.39
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,894.63,691.53
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,923.82,713.43
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,947.36,731.15
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,967.28,746.43
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,982.56,758.57
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,994.02,768.15
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,1000.6,774.42
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,1003.26,778.07
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,999.58,777.07
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,992.02,773.43
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,978.28,765.61
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,960.88,755.23
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,938.12,740.17
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,912.08,722.73
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,880.4,702.19
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,846.03,679.48
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,805.37,651.09
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,762.65,620.83
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,721.02,591.17
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,671.1,554.5
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,613.44,510.15
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,555.96,463.56
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,492.28,410.51
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,430.53,357.32
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,359.58,294.72
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,296.42,237.07
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,222.11,169.73
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,157.95,103.75
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,81.23,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,22.2,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
