Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,6.83,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,15.36,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,23.33,11.9
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,28.22,18.65
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,33.2,23.57
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,30.27,21.26
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,28.17,19.49
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,45.33,34.73
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,67.23,53.94
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,84.47,68.8
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,101.42,83.19
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,112.88,92.68
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,124.25,101.98
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,136.78,107.22
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,150.57,117.72
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,166.69,130.01
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,183.37,142.7
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,204.68,159.04
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,226.82,175.98
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,272.51,210.61
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,329.14,253.48
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,367.79,282.58
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,407.16,312.14
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,417.51,319.75
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,425.32,325.41
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,429.78,328.68
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,433.09,331.04
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,453.31,346.1
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,473.89,361.33
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,483.44,368.58
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,492.55,375.59
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,503.83,384.29
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,514.78,392.78
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,517.77,395.73
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,535.98,409.78
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,620.7,476.91
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,706.25,543.36
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,864.07,662.71
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,988.58,749.21
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,974.53,740.37
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,956.87,730.25
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,933.89,715.92
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,907.68,699.37
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,875.0,679.25
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,839.72,657.1
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,797.22,628.38
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,760.3,603.48
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,708.84,567.72
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,656.62,530.77
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,598.37,487.52
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,540.63,442.55
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,476.83,391.13
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,413.63,338.44
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,342.66,277.56
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,277.35,219.78
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,202.8,153.96
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,138.71,90.07
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,58.85,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,16.95,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.27,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,8.96,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.33,3.45
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.4,12.76
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,30.32,21.01
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.99,21.87
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,33.98,24.62
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,51.54,40.17
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,66.46,53.2
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,88.43,72.17
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,109.82,90.33
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,126.4,104.12
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,142.76,117.57
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,147.89,115.97
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,154.49,120.51
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,154.62,120.24
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,153.91,119.43
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,180.73,140.24
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,208.44,161.57
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,230.67,178.52
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,253.64,195.98
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,296.43,228.57
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,347.18,266.98
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,393.24,301.52
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,443.2,338.63
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,481.13,366.98
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,521.08,396.74
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,548.04,416.53
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,575.36,436.58
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,586.69,444.91
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,596.95,452.55
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,614.94,466.23
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,632.26,479.41
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,630.96,479.15
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,628.17,477.98
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,669.68,510.29
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,694.31,530.49
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,754.39,577.03
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,794.7,609.42
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,777.68,598.25
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,758.59,585.97
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,726.12,563.33
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,692.35,539.63
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,677.34,531.38
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,658.7,520.24
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,599.16,476.58
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,524.26,420.98
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,446.07,360.89
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,372.59,303.05
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,340.54,278.8
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,306.64,252.19
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,291.1,239.75
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,283.57,232.53
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,214.51,173.8
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,162.67,128.53
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,114.19,85.86
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,72.26,45.21
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,27.3,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,4.88,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.85,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,2.99,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.92,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,7.8,1.03
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,10.68,3.72
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,13.98,6.75
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,17.29,9.74
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,21.43,13.42
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,25.58,17.06
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,65.55,52.08
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,98.05,79.96
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,126.39,103.86
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,153.0,125.93
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,155.06,127.17
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,168.65,131.26
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,165.74,128.67
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,161.02,124.91
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,181.22,140.54
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,202.09,156.59
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,237.31,183.68
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,269.01,207.84
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,300.22,231.53
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,333.06,256.32
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,357.15,274.29
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,382.14,292.87
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,400.55,306.49
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,419.33,320.35
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,423.99,323.63
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,428.05,326.52
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,420.58,320.93
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,412.01,314.57
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,414.21,316.47
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,415.97,318.03
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,417.75,319.71
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,419.17,321.17
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,521.06,401.85
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,640.66,492.81
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,802.38,614.82
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,931.84,704.76
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,918.55,696.16
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,901.94,686.56
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,878.8,672.03
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,852.72,655.48
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,830.34,642.57
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,795.87,620.86
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,755.43,594.43
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,713.29,566.3
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,663.42,531.74
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,612.91,495.95
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,558.82,455.12
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,503.19,411.65
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,439.95,360.71
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,379.55,310.31
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,311.47,251.97
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,249.09,196.97
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,180.03,136.05
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,120.63,76.34
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,49.28,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,14.94,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,23.25,10.69
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,29.67,19.72
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,36.05,25.95
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,46.42,35.44
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,59.43,47.09
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,82.41,67.31
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,104.96,86.84
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,116.85,96.82
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,131.61,109.11
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,145.27,120.32
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,158.44,130.98
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,172.37,142.19
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,200.7,152.45
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,232.97,175.11
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,268.86,202.06
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,298.92,225.32
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,340.33,257.96
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,377.65,287.93
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,416.06,318.38
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,456.58,350.25
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,499.3,383.51
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,538.74,413.93
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,579.64,445.13
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,623.9,478.7
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,669.04,512.59
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,694.81,531.63
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,718.77,549.3
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,775.36,593.0
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,833.0,637.02
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,839.57,641.01
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,842.13,642.48
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,862.33,658.14
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,879.62,671.71
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,888.9,679.87
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,894.1,684.58
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,929.77,710.63
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,956.08,730.03
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,928.68,712.47
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,898.46,693.24
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,890.11,688.93
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,877.29,681.41
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,846.17,662.27
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,812.46,641.21
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,780.23,619.97
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,737.73,590.82
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,689.58,556.99
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,640.51,521.81
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,583.61,478.66
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,527.17,433.87
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,465.29,383.31
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,403.92,331.5
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,334.59,271.56
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,270.83,214.71
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,197.98,149.88
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,134.91,84.6
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,56.7,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.97,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,5.55,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.42,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.58,1.69
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,11.51,4.47
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,15.63,8.26
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,19.77,12.02
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,29.72,20.9
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,39.69,29.72
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,53.87,42.13
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,68.05,54.4
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,75.67,60.81
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,83.24,67.12
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,98.33,79.85
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,113.6,88.52
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,124.26,96.84
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,135.14,105.3
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,148.43,115.65
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,162.1,126.27
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,190.09,148.21
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,218.85,170.58
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,241.91,188.41
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,265.65,206.69
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,294.86,229.19
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,327.17,253.96
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,364.58,282.59
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,403.81,312.42
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,432.83,334.46
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,462.92,357.28
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,476.01,367.3
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,488.94,377.36
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,499.72,385.76
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,510.17,393.98
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,504.64,389.99
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,498.25,385.44
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,607.97,472.16
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,702.74,546.08
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,866.52,670.68
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,996.76,761.59
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,983.63,752.29
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,966.82,741.63
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,944.14,727.41
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,918.16,710.92
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,885.81,690.15
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,850.69,667.28
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,809.12,639.05
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,765.54,609.06
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,723.2,579.99
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,672.51,544.04
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,613.44,500.56
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,554.72,454.64
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,489.34,401.75
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,426.26,348.8
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,356.97,288.87
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,291.03,230.09
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,214.39,161.93
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,147.29,91.11
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,63.22,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.97,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,14.51,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.62,9.24
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,27.89,18.14
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,33.26,23.51
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,28.78,19.9
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,25.38,16.99
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,38.61,28.79
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,55.53,43.7
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,77.02,62.39
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,97.72,80.1
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,114.15,93.89
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,130.35,107.31
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,144.55,118.9
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,160.59,125.78
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,178.47,139.31
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,197.14,153.46
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,223.78,173.63
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,260.35,201.62
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,287.36,222.19
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,315.73,243.72
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,331.58,255.7
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,347.21,267.43
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,360.44,277.26
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,373.52,286.93
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,402.47,308.77
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,432.74,331.44
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,457.95,350.19
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,483.87,369.42
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,494.64,377.43
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,505.02,385.25
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,543.59,414.17
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,571.35,435.11
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,597.98,455.7
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,624.26,476.06
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,701.91,536.45
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,779.83,595.94
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,907.42,691.87
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,1001.16,757.14
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,987.23,748.69
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,969.68,738.68
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,946.13,724.01
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,919.3,707.09
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,885.8,686.86
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,849.62,664.46
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,807.67,636.82
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,771.34,612.92
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,720.14,577.49
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,667.96,540.64
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,608.94,496.85
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,550.4,450.97
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,483.9,397.25
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,422.53,345.68
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,349.9,283.19
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,283.07,223.86
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,206.57,155.96
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,139.38,84.7
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,59.58,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.1,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,7.39,0.63
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,10.68,3.72
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,14.4,7.13
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,18.12,10.51
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,26.81,18.27
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,35.54,25.97
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,53.03,41.3
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,70.33,56.25
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,78.33,62.94
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,86.26,69.52
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,100.17,81.16
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,114.32,88.76
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,127.7,99.2
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,141.4,109.81
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,157.61,122.37
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,174.28,135.25
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,194.73,151.09
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,215.76,167.32
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,224.35,173.78
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,233.01,180.3
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,236.19,182.57
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,239.29,184.8
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,250.84,193.62
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,262.58,202.55
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,282.41,217.65
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,302.63,232.95
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,346.78,266.58
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,384.93,295.34
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,408.99,313.52
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,433.53,332.05
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,438.95,336.51
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,444.06,340.88
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,440.58,338.84
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,436.61,336.51
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,657.04,508.78
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,827.78,637.96
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,834.19,643.01
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,836.76,646.67
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,625.98,491.13
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,393.5,310.19
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,492.83,393.61
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,583.67,468.26
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,685.88,549.44
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,759.83,606.5
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,707.31,569.75
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,654.08,532.26
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,596.61,488.75
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,537.31,442.03
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,468.92,386.42
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,403.69,331.56
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,330.08,268.09
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,262.69,208.37
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,186.26,140.83
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,120.9,71.99
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,48.85,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,8.96,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.66,1.26
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.98,9.6
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,24.08,15.41
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,36.1,26.29
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,48.16,37.13
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,50.96,39.63
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,53.84,42.09
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,61.4,48.6
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,64.02,50.7
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,65.36,51.66
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,66.65,52.58
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,67.38,52.99
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,98.63,61.09
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,134.38,89.3
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,159.42,112.57
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,222.39,158.2
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,313.32,228.18
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,390.82,290.5
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,482.48,363.26
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,480.08,366.62
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,457.76,352.67
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,485.87,375.7
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,512.85,397.14
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,509.21,395.17
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,499.51,388.39
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,428.35,332.11
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,335.83,257.92
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,409.36,315.13
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,497.99,381.95
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,548.3,419.4
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,599.66,457.53
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,577.14,440.69
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,552.67,422.74
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,479.58,368.8
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,421.15,324.91
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,417.54,323.24
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,413.5,321.06
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,555.45,433.79
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,674.87,526.4
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,805.51,625.14
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,898.69,691.23
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,866.69,672.28
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,841.11,658.43
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,797.96,630.43
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,753.03,600.64
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,700.65,564.66
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,647.64,527.59
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,589.93,483.94
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,530.24,437.01
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,462.41,381.79
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,397.8,327.38
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,323.78,263.36
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,256.1,203.37
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,177.79,134.33
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,112.52,65.14
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,43.67,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,2.99,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,5.25,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,10.14,2.93
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,14.81,7.32
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,21.43,13.35
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,28.05,19.35
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,42.19,31.94
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,56.37,44.43
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,75.47,61.04
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,94.05,76.93
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,105.21,86.18
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,116.27,95.24
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,130.53,106.9
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,145.99,114.0
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,163.53,127.29
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,181.74,140.98
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,198.15,153.32
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,215.03,166.0
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,239.01,184.03
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,259.46,199.21
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,290.17,222.37
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,322.48,246.57
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,342.47,261.5
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,363.01,276.85
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,376.94,287.48
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,390.97,298.19
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,392.95,300.02
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,394.31,301.42
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,406.41,311.01
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,418.5,320.58
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,428.67,328.84
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,438.68,337.04
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,450.38,346.83
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,461.96,356.62
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,550.96,428.13
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,640.39,499.01
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,804.67,625.88
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,933.31,719.75
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,936.48,722.33
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,935.4,722.89
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,911.18,707.21
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,883.95,689.52
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,848.51,665.11
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,810.77,639.23
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,765.81,608.12
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,723.7,578.81
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,670.33,540.6
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,616.8,500.93
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,556.76,454.99
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,497.91,408.68
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,429.81,353.54
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,365.21,299.53
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,291.28,236.32
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,228.57,181.01
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,161.49,121.57
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,101.76,56.79
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,39.29,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,9.82,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,15.88,2.36
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,29.85,19.5
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,43.51,32.3
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,42.29,31.72
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,40.66,30.48
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,57.44,45.35
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,75.8,61.38
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,98.08,80.58
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,119.83,99.01
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,133.22,110.02
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,150.94,124.55
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,166.83,137.36
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,190.82,147.59
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,216.14,165.94
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,243.49,186.42
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,274.05,208.85
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,316.94,241.31
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,354.8,270.44
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,395.68,301.79
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,428.3,326.87
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,466.4,355.71
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,538.66,411.55
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,624.77,477.46
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,682.43,521.41
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,739.87,565.06
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,776.53,590.7
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,810.72,614.05
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,819.16,620.17
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,819.74,619.56
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,761.82,575.0
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,684.87,516.39
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,690.37,521.84
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,694.18,525.62
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,719.03,546.39
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,758.63,577.13
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,844.0,643.09
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,909.56,690.46
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,910.16,692.16
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,895.47,683.95
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,883.11,676.84
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,856.69,659.94
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,822.6,638.25
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,786.26,614.77
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,743.16,585.74
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,702.19,557.92
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,650.38,521.41
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,598.38,483.66
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,539.86,439.16
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,482.6,394.34
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,417.24,341.69
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,355.28,290.07
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,286.65,231.43
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,221.57,174.56
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,156.04,116.59
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,97.17,51.6
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,37.37,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
