Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.45,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.95,16.65,18.0,12.38,0.0
2018,7,21,5,30,113.0,26.0,2.0,16.8,33.0,20.11,3.28
2018,7,21,5,45,195.5,40.0,2.0,16.95,66.0,30.66,19.99
2018,7,21,6,0,278.0,54.0,2.0,17.1,99.0,41.02,29.97
2018,7,21,6,15,198.0,55.5,2.0,17.3,93.0,41.17,30.58
2018,7,21,6,30,118.0,57.0,2.0,17.5,87.0,43.6,32.93
2018,7,21,6,45,72.5,87.5,2.0,17.7,107.5,67.11,53.64
2018,7,21,7,0,27.0,118.0,2.0,17.9,128.0,89.97,73.45
2018,7,21,7,15,49.5,148.5,2.0,18.15,169.5,110.47,90.89
2018,7,21,7,30,72.0,179.0,2.0,18.4,211.0,130.31,107.47
2018,7,21,7,45,86.0,203.0,2.0,18.65,246.0,145.86,120.16
2018,7,21,8,0,100.0,227.0,2.0,18.9,281.0,161.04,132.38
2018,7,21,8,15,101.5,248.5,2.0,19.05,307.5,175.29,143.73
2018,7,21,8,30,103.0,270.0,2.0,19.2,334.0,200.13,152.96
2018,7,21,8,45,93.0,289.0,2.0,19.4,350.0,222.33,169.38
2018,7,21,9,0,83.0,308.0,2.0,19.6,366.0,243.47,185.86
2018,7,21,9,15,97.0,331.5,2.05,19.75,403.0,272.95,208.19
2018,7,21,9,30,111.0,355.0,2.1,19.9,440.0,298.92,227.96
2018,7,21,9,45,125.0,375.0,2.15,20.05,475.0,331.04,252.49
2018,7,21,10,0,139.0,395.0,2.2,20.2,510.0,365.07,278.34
2018,7,21,10,15,140.5,409.5,2.25,20.25,529.5,390.77,297.93
2018,7,21,10,30,142.0,424.0,2.3,20.3,549.0,416.67,317.48
2018,7,21,10,45,114.5,369.0,2.35,20.4,471.5,371.91,284.48
2018,7,21,11,0,87.0,314.0,2.4,20.5,394.0,320.82,246.37
2018,7,21,11,15,101.5,323.5,2.5,20.55,418.0,347.01,266.78
2018,7,21,11,30,116.0,333.0,2.6,20.6,442.0,374.45,287.78
2018,7,21,11,45,154.5,401.5,2.65,20.6,548.0,472.2,360.65
2018,7,21,12,0,193.0,470.0,2.7,20.6,654.0,574.33,434.68
2018,7,21,12,15,286.0,425.5,2.75,20.6,698.5,635.49,480.68
2018,7,21,12,30,379.0,381.0,2.8,20.6,743.0,701.96,530.22
2018,7,21,12,45,374.5,379.0,2.85,20.6,734.5,713.23,538.21
2018,7,21,13,0,370.0,377.0,2.9,20.6,726.0,709.84,536.56
2018,7,21,13,15,264.5,412.0,2.9,20.5,659.5,656.15,496.3
2018,7,21,13,30,159.0,447.0,2.9,20.4,593.0,582.8,441.7
2018,7,21,13,45,263.0,383.0,2.95,20.35,617.5,642.89,489.52
2018,7,21,14,0,367.0,319.0,3.0,20.3,642.0,703.11,536.23
2018,7,21,14,15,599.0,215.5,3.0,20.2,723.0,835.77,636.35
2018,7,21,14,30,831.0,112.0,3.0,20.1,804.0,934.98,705.07
2018,7,21,14,45,824.5,109.0,2.95,20.0,771.5,922.19,696.51
2018,7,21,15,0,818.0,106.0,2.9,19.9,739.0,905.99,686.7
2018,7,21,15,15,724.0,132.0,2.9,19.9,671.0,846.83,647.35
2018,7,21,15,30,630.0,158.0,2.9,19.9,603.0,782.48,604.03
2018,7,21,15,45,617.5,149.0,2.95,19.65,561.5,748.26,582.42
2018,7,21,16,0,605.0,140.0,3.0,19.4,520.0,711.95,558.74
2018,7,21,16,15,670.0,114.5,3.0,19.2,504.5,720.18,567.07
2018,7,21,16,30,735.0,89.0,3.0,19.0,489.0,717.95,567.56
2018,7,21,16,45,712.5,84.5,3.05,18.8,441.5,668.71,533.59
2018,7,21,17,0,690.0,80.0,3.1,18.6,394.0,618.66,498.55
2018,7,21,17,15,658.0,75.5,3.1,18.4,345.5,564.08,457.97
2018,7,21,17,30,626.0,71.0,3.1,18.2,297.0,507.89,414.31
2018,7,21,17,45,582.5,65.0,3.1,17.95,249.5,444.2,363.23
2018,7,21,18,0,539.0,59.0,3.1,17.7,202.0,383.26,312.5
2018,7,21,18,15,472.5,52.5,3.05,17.55,158.0,313.57,252.8
2018,7,21,18,30,406.0,46.0,3.0,17.4,114.0,249.91,196.57
2018,7,21,18,45,292.0,36.0,2.9,17.25,76.5,171.1,127.5
2018,7,21,19,0,178.0,26.0,2.8,17.1,39.0,100.55,50.73
2018,7,21,19,15,105.5,16.0,2.75,17.05,22.0,41.51,0.0
2018,7,21,19,30,33.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.5,3.0,2.6,16.9,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.5,2.5,2.0,16.55,2.0,0.0,0.0
2018,7,22,5,0,31.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,127.0,14.5,2.0,16.75,21.0,12.38,0.0
2018,7,22,5,30,223.0,24.0,2.0,16.9,38.0,20.09,1.88
2018,7,22,5,45,329.5,32.0,2.05,17.05,73.5,26.17,16.14
2018,7,22,6,0,436.0,40.0,2.1,17.2,109.0,32.28,22.37
2018,7,22,6,15,306.0,52.5,2.1,17.35,109.5,39.68,29.26
2018,7,22,6,30,176.0,65.0,2.1,17.5,110.0,49.64,38.24
2018,7,22,6,45,110.0,97.0,2.15,17.65,127.0,73.62,59.34
2018,7,22,7,0,44.0,129.0,2.2,17.8,144.0,96.87,79.48
2018,7,22,7,15,66.0,154.0,2.2,17.95,181.0,113.83,93.88
2018,7,22,7,30,88.0,179.0,2.2,18.1,218.0,130.44,107.74
2018,7,22,7,45,88.0,201.0,2.25,18.25,244.0,144.71,119.44
2018,7,22,8,0,88.0,223.0,2.3,18.4,270.0,158.63,130.7
2018,7,22,8,15,99.5,246.5,2.35,18.6,304.5,174.07,143.09
2018,7,22,8,30,111.0,270.0,2.4,18.8,339.0,192.48,147.0
2018,7,22,8,45,120.0,291.5,2.4,18.95,371.0,220.02,166.92
2018,7,22,9,0,129.0,313.0,2.4,19.1,403.0,249.06,188.99
2018,7,22,9,15,122.0,331.5,2.5,19.2,420.5,273.39,208.51
2018,7,22,9,30,115.0,350.0,2.6,19.3,438.0,297.11,227.5
2018,7,22,9,45,110.0,366.5,2.65,19.35,454.0,319.66,245.34
2018,7,22,10,0,105.0,383.0,2.7,19.4,470.0,345.27,265.23
2018,7,22,10,15,91.0,390.0,2.8,19.45,467.0,354.41,272.47
2018,7,22,10,30,77.0,397.0,2.9,19.5,464.0,361.77,278.17
2018,7,22,10,45,77.0,406.0,3.0,19.55,474.5,377.52,290.14
2018,7,22,11,0,77.0,415.0,3.1,19.6,485.0,393.2,301.96
2018,7,22,11,15,104.0,437.0,3.15,19.6,533.5,438.35,336.13
2018,7,22,11,30,131.0,459.0,3.2,19.6,582.0,491.01,375.46
2018,7,22,11,45,267.5,415.0,3.3,19.6,669.0,577.7,442.28
2018,7,22,12,0,404.0,371.0,3.4,19.6,756.0,675.19,515.83
2018,7,22,12,15,625.5,251.0,3.5,19.6,847.5,779.26,595.73
2018,7,22,12,30,847.0,131.0,3.6,19.6,939.0,870.51,662.05
2018,7,22,12,45,868.5,117.0,3.7,19.6,940.0,901.58,683.55
2018,7,22,13,0,890.0,103.0,3.8,19.6,941.0,929.62,703.44
2018,7,22,13,15,887.0,102.0,3.85,19.55,926.5,943.92,713.84
2018,7,22,13,30,884.0,101.0,3.9,19.5,912.0,954.56,721.95
2018,7,22,13,45,880.0,100.0,3.95,19.5,891.0,960.54,726.88
2018,7,22,14,0,876.0,99.0,4.0,19.5,870.0,962.79,729.43
2018,7,22,14,15,870.5,97.5,4.05,19.45,843.0,959.35,728.37
2018,7,22,14,30,865.0,96.0,4.1,19.4,816.0,952.23,724.94
2018,7,22,14,45,857.5,94.0,4.15,19.35,782.5,939.03,717.44
2018,7,22,15,0,850.0,92.0,4.2,19.3,749.0,922.34,707.61
2018,7,22,15,15,839.0,90.5,4.2,19.3,710.5,899.57,693.19
2018,7,22,15,30,828.0,89.0,4.2,19.3,672.0,873.73,676.64
2018,7,22,15,45,814.0,87.0,4.2,19.15,629.5,841.75,656.05
2018,7,22,16,0,800.0,85.0,4.2,19.0,587.0,807.25,633.52
2018,7,22,16,15,782.5,82.0,4.2,18.85,541.0,774.42,611.99
2018,7,22,16,30,765.0,79.0,4.2,18.7,495.0,731.26,582.55
2018,7,22,16,45,741.5,76.0,4.2,18.6,447.0,681.91,547.91
2018,7,22,17,0,718.0,73.0,4.2,18.5,399.0,631.77,512.0
2018,7,22,17,15,686.0,69.5,4.2,18.3,350.0,574.69,469.57
2018,7,22,17,30,654.0,66.0,4.2,18.1,301.0,518.24,425.18
2018,7,22,17,45,609.0,61.5,4.15,17.95,253.0,456.36,374.71
2018,7,22,18,0,564.0,57.0,4.1,17.8,205.0,395.08,323.03
2018,7,22,18,15,497.5,50.0,4.05,17.6,160.0,323.48,261.4
2018,7,22,18,30,431.0,43.0,4.0,17.4,115.0,258.0,203.26
2018,7,22,18,45,331.5,34.0,3.9,17.25,78.5,184.45,137.38
2018,7,22,19,0,232.0,25.0,3.8,17.1,42.0,117.45,56.18
2018,7,22,19,15,134.5,15.5,3.7,17.05,23.5,48.8,0.0
2018,7,22,19,30,37.0,6.0,3.6,17.0,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,2.85,15.65,17.0,9.39,0.0
2018,7,23,5,30,195.0,22.0,2.8,15.8,34.0,18.26,0.0
2018,7,23,5,45,316.5,31.5,2.75,15.95,71.5,25.75,15.77
2018,7,23,6,0,438.0,41.0,2.7,16.1,109.0,33.18,23.23
2018,7,23,6,15,305.5,31.5,2.65,16.3,87.5,24.06,15.62
2018,7,23,6,30,173.0,22.0,2.6,16.5,66.0,15.88,8.49
2018,7,23,6,45,86.5,34.5,2.55,16.7,56.5,26.94,18.35
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,38.86,28.88
2018,7,23,7,15,0.0,63.0,2.5,17.1,63.0,52.19,40.52
2018,7,23,7,30,0.0,79.0,2.5,17.3,79.0,65.57,52.05
2018,7,23,7,45,0.0,88.5,2.5,17.5,88.5,73.28,58.51
2018,7,23,8,0,0.0,98.0,2.5,17.7,98.0,80.86,64.8
2018,7,23,8,15,0.0,116.0,2.5,17.95,116.0,94.84,76.5
2018,7,23,8,30,0.0,134.0,2.5,18.2,134.0,108.99,84.29
2018,7,23,8,45,1.5,155.5,2.5,18.4,156.5,126.13,97.77
2018,7,23,9,0,3.0,177.0,2.5,18.6,179.0,143.62,111.4
2018,7,23,9,15,11.0,213.0,2.55,18.8,221.5,174.17,135.1
2018,7,23,9,30,19.0,249.0,2.6,19.0,264.0,205.98,159.64
2018,7,23,9,45,52.0,305.0,2.65,19.2,347.5,258.38,199.63
2018,7,23,10,0,85.0,361.0,2.7,19.4,431.0,320.68,246.97
2018,7,23,10,15,95.5,384.5,2.8,19.55,466.0,352.74,271.25
2018,7,23,10,30,106.0,408.0,2.9,19.7,501.0,386.37,296.65
2018,7,23,10,45,94.0,412.5,2.95,19.85,496.5,393.08,301.51
2018,7,23,11,0,82.0,417.0,3.0,20.0,492.0,398.29,305.21
2018,7,23,11,15,74.0,421.5,3.1,20.05,490.0,404.92,310.11
2018,7,23,11,30,66.0,426.0,3.2,20.1,488.0,410.63,314.26
2018,7,23,11,45,68.0,431.5,3.3,20.15,496.0,424.17,324.45
2018,7,23,12,0,70.0,437.0,3.4,20.2,504.0,437.69,334.59
2018,7,23,12,15,69.5,437.5,3.55,20.1,504.0,444.52,340.02
2018,7,23,12,30,69.0,438.0,3.7,20.0,504.0,450.92,345.19
2018,7,23,12,45,75.5,440.0,3.85,19.95,511.5,464.6,355.94
2018,7,23,13,0,82.0,442.0,4.0,19.9,519.0,478.2,366.65
2018,7,23,13,15,70.5,424.0,4.15,19.8,489.5,455.39,349.98
2018,7,23,13,30,59.0,406.0,4.3,19.7,460.0,431.33,332.42
2018,7,23,13,45,193.5,344.5,4.45,19.6,515.5,538.55,418.23
2018,7,23,14,0,328.0,283.0,4.6,19.5,571.0,631.01,491.62
2018,7,23,14,15,604.0,190.5,4.7,19.4,700.0,816.85,634.46
2018,7,23,14,30,880.0,98.0,4.8,19.3,829.0,970.06,743.58
2018,7,23,14,45,872.0,96.5,4.9,19.2,795.5,956.85,735.57
2018,7,23,15,0,864.0,95.0,5.0,19.1,762.0,940.11,726.23
2018,7,23,15,15,756.0,120.0,5.0,19.1,681.5,865.83,674.85
2018,7,23,15,30,648.0,145.0,5.0,19.1,601.0,786.51,619.18
2018,7,23,15,45,602.0,143.5,5.1,18.85,545.5,729.97,580.36
2018,7,23,16,0,556.0,142.0,5.2,18.6,490.0,673.04,540.29
2018,7,23,16,15,406.5,167.0,5.2,18.4,410.5,548.65,444.1
2018,7,23,16,30,257.0,192.0,5.2,18.2,331.0,423.8,344.8
2018,7,23,16,45,183.5,185.5,5.2,18.0,280.0,336.21,274.82
2018,7,23,17,0,110.0,179.0,5.2,17.8,229.0,270.11,220.47
2018,7,23,17,15,113.0,142.0,5.1,17.6,188.0,227.77,186.8
2018,7,23,17,30,116.0,105.0,5.0,17.4,147.0,184.64,151.69
2018,7,23,17,45,64.5,62.0,4.9,17.2,84.5,101.84,81.66
2018,7,23,18,0,13.0,19.0,4.8,17.0,22.0,23.17,14.23
2018,7,23,18,15,18.0,25.5,4.65,16.8,29.0,30.45,20.23
2018,7,23,18,30,23.0,32.0,4.5,16.6,36.0,37.82,25.9
2018,7,23,18,45,29.0,27.5,4.35,16.45,30.5,41.23,27.33
2018,7,23,19,0,35.0,23.0,4.2,16.3,25.0,38.17,13.76
2018,7,23,19,15,31.5,14.0,4.1,16.25,14.5,20.3,0.0
2018,7,23,19,30,28.0,5.0,4.0,16.2,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,3.95,16.15,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.45,16.15,5.5,4.69,0.0
2018,7,24,5,30,0.0,11.0,3.5,16.3,11.0,9.05,0.0
2018,7,24,5,45,5.5,24.0,3.55,16.45,25.0,19.83,10.73
2018,7,24,6,0,11.0,37.0,3.6,16.6,39.0,30.45,20.78
2018,7,24,6,15,14.5,40.5,3.6,16.7,44.0,33.72,24.06
2018,7,24,6,30,18.0,44.0,3.6,16.8,49.0,36.83,27.02
2018,7,24,6,45,26.5,55.0,3.65,16.95,63.5,45.61,34.84
2018,7,24,7,0,35.0,66.0,3.7,17.1,78.0,54.27,42.44
2018,7,24,7,15,48.5,111.0,3.65,17.25,130.5,86.66,70.67
2018,7,24,7,30,62.0,156.0,3.6,17.4,183.0,116.52,96.25
2018,7,24,7,45,42.5,146.5,3.6,17.55,166.0,111.45,91.48
2018,7,24,8,0,23.0,137.0,3.6,17.7,149.0,105.54,86.05
2018,7,24,8,15,12.5,151.0,3.6,17.85,157.5,120.71,98.68
2018,7,24,8,30,2.0,165.0,3.6,18.0,166.0,132.01,103.07
2018,7,24,8,45,3.5,178.0,3.65,18.15,180.0,143.13,111.61
2018,7,24,9,0,5.0,191.0,3.7,18.3,194.0,154.52,120.34
2018,7,24,9,15,6.0,199.0,3.75,18.45,203.0,162.26,126.18
2018,7,24,9,30,7.0,207.0,3.8,18.6,212.0,170.13,132.13
2018,7,24,9,45,9.0,222.5,3.85,18.7,229.5,184.34,143.12
2018,7,24,10,0,11.0,238.0,3.9,18.8,247.0,198.92,154.39
2018,7,24,10,15,14.5,263.0,3.95,18.9,275.5,222.14,172.39
2018,7,24,10,30,18.0,288.0,4.0,19.0,304.0,246.04,190.82
2018,7,24,10,45,21.5,314.0,4.05,19.05,333.5,271.43,210.35
2018,7,24,11,0,25.0,340.0,4.1,19.1,363.0,299.03,231.49
2018,7,24,11,15,34.0,367.0,4.15,19.15,398.5,332.18,256.86
2018,7,24,11,30,43.0,394.0,4.2,19.2,434.0,366.82,283.22
2018,7,24,11,45,45.5,404.0,4.25,19.25,447.0,383.15,295.52
2018,7,24,12,0,48.0,414.0,4.3,19.3,460.0,399.74,308.06
2018,7,24,12,15,46.5,413.0,4.3,19.35,457.5,403.26,310.62
2018,7,24,12,30,45.0,412.0,4.3,19.4,455.0,406.33,312.9
2018,7,24,12,45,50.0,415.0,4.35,19.4,462.5,418.55,322.44
2018,7,24,13,0,55.0,418.0,4.4,19.4,470.0,430.76,331.98
2018,7,24,13,15,59.0,416.0,4.4,19.4,471.0,437.16,337.13
2018,7,24,13,30,63.0,414.0,4.4,19.4,472.0,443.3,342.15
2018,7,24,13,45,204.0,356.0,4.4,19.4,536.5,560.8,435.03
2018,7,24,14,0,345.0,298.0,4.4,19.4,601.0,663.3,514.72
2018,7,24,14,15,615.5,196.5,4.4,19.35,715.5,835.34,645.87
2018,7,24,14,30,886.0,95.0,4.4,19.3,830.0,973.83,742.85
2018,7,24,14,45,878.5,94.0,4.45,19.3,797.0,961.54,734.95
2018,7,24,15,0,871.0,93.0,4.5,19.3,764.0,945.71,725.78
2018,7,24,15,15,860.5,91.0,4.5,19.3,725.0,922.51,711.12
2018,7,24,15,30,850.0,89.0,4.5,19.3,686.0,896.12,694.26
2018,7,24,15,45,836.0,87.5,4.55,19.1,642.5,864.16,674.26
2018,7,24,16,0,822.0,86.0,4.6,18.9,599.0,829.6,652.2
2018,7,24,16,15,804.0,83.0,4.6,18.75,552.0,795.73,629.96
2018,7,24,16,30,786.0,80.0,4.6,18.6,505.0,751.35,599.65
2018,7,24,16,45,762.5,76.5,4.6,18.45,455.5,700.51,564.0
2018,7,24,17,0,739.0,73.0,4.6,18.3,406.0,648.8,526.99
2018,7,24,17,15,707.0,70.0,4.6,18.1,356.5,591.28,484.29
2018,7,24,17,30,675.0,67.0,4.6,17.9,307.0,534.28,439.34
2018,7,24,17,45,629.5,62.0,4.6,17.7,257.5,470.51,387.31
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,407.15,333.79
2018,7,24,18,15,517.0,50.0,4.55,17.3,162.0,334.07,270.52
2018,7,24,18,30,450.0,43.0,4.5,17.1,116.0,267.12,210.68
2018,7,24,18,45,348.0,34.5,4.45,16.9,79.0,191.82,142.42
2018,7,24,19,0,246.0,26.0,4.4,16.7,42.0,121.65,48.36
2018,7,24,19,15,142.0,15.5,4.35,16.65,23.0,50.91,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,5,15,104.0,10.5,3.45,15.65,16.5,8.96,0.0
2018,7,25,5,30,208.0,21.0,3.5,15.8,33.0,17.5,0.0
2018,7,25,5,45,335.5,29.5,3.5,16.0,70.5,24.17,14.22
2018,7,25,6,0,463.0,38.0,3.5,16.2,108.0,30.86,21.14
2018,7,25,6,15,322.5,35.0,3.45,16.4,92.5,26.9,18.08
2018,7,25,6,30,182.0,32.0,3.4,16.6,77.0,23.93,15.61
2018,7,25,6,45,91.0,49.5,3.4,16.8,72.0,37.91,28.05
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,55.54,43.58
2018,7,25,7,15,0.0,81.5,3.4,17.15,81.5,67.11,53.6
2018,7,25,7,30,0.0,96.0,3.4,17.3,96.0,78.52,63.35
2018,7,25,7,45,0.0,101.0,3.45,17.5,101.0,82.75,66.74
2018,7,25,8,0,0.0,106.0,3.5,17.7,106.0,86.91,70.05
2018,7,25,8,15,0.0,124.5,3.5,17.85,124.5,101.16,81.99
2018,7,25,8,30,0.0,143.0,3.5,18.0,143.0,115.69,89.9
2018,7,25,8,45,2.0,163.0,3.5,18.2,164.5,131.79,102.51
2018,7,25,9,0,4.0,183.0,3.5,18.4,186.0,148.32,115.37
2018,7,25,9,15,9.5,213.5,3.5,18.5,220.5,174.14,135.5
2018,7,25,9,30,15.0,244.0,3.5,18.6,255.0,200.92,156.29
2018,7,25,9,45,23.5,283.5,3.55,18.75,302.0,236.69,183.95
2018,7,25,10,0,32.0,323.0,3.6,18.9,349.0,269.59,209.19
2018,7,25,10,15,33.5,337.5,3.65,18.95,366.0,286.83,222.34
2018,7,25,10,30,35.0,352.0,3.7,19.0,383.0,304.46,235.77
2018,7,25,10,45,33.5,356.0,3.8,19.1,386.0,312.37,241.67
2018,7,25,11,0,32.0,360.0,3.9,19.2,389.0,320.01,247.37
2018,7,25,11,15,37.5,377.0,4.0,19.15,411.5,343.11,265.1
2018,7,25,11,30,43.0,394.0,4.1,19.1,434.0,367.05,283.41
2018,7,25,11,45,55.5,416.0,4.2,19.1,468.5,401.58,309.78
2018,7,25,12,0,68.0,438.0,4.3,19.1,503.0,437.54,337.13
2018,7,25,12,15,73.0,443.0,4.4,19.1,512.5,453.08,349.03
2018,7,25,12,30,78.0,448.0,4.5,19.1,522.0,468.67,361.07
2018,7,25,12,45,80.0,445.5,4.6,19.05,521.0,474.51,365.89
2018,7,25,13,0,82.0,443.0,4.7,19.0,520.0,479.89,370.45
2018,7,25,13,15,77.5,431.0,4.8,18.95,503.0,469.47,363.08
2018,7,25,13,30,73.0,419.0,4.9,18.9,486.0,458.15,355.08
2018,7,25,13,45,210.0,354.5,5.0,18.85,540.0,565.73,441.35
2018,7,25,14,0,347.0,290.0,5.1,18.8,594.0,658.05,514.83
2018,7,25,14,15,622.0,192.5,5.15,18.7,716.0,838.54,654.21
2018,7,25,14,30,897.0,95.0,5.2,18.6,838.0,985.71,759.53
2018,7,25,14,45,677.0,148.0,5.25,18.45,695.0,837.08,654.52
2018,7,25,15,0,457.0,201.0,5.3,18.3,552.0,675.18,535.54
2018,7,25,15,15,243.5,234.0,5.3,18.3,420.0,483.64,386.49
2018,7,25,15,30,30.0,267.0,5.3,18.3,288.0,282.42,223.42
2018,7,25,15,45,40.5,257.5,5.3,18.0,284.0,283.57,225.96
2018,7,25,16,0,51.0,248.0,5.3,17.7,280.0,284.18,227.71
2018,7,25,16,15,33.0,207.5,5.3,17.5,227.5,226.35,181.53
2018,7,25,16,30,15.0,167.0,5.3,17.3,175.0,158.46,126.39
2018,7,25,16,45,46.0,128.5,5.3,17.1,150.0,154.67,124.98
2018,7,25,17,0,77.0,90.0,5.3,16.9,125.0,148.0,120.89
2018,7,25,17,15,87.5,80.5,5.25,16.75,115.5,142.52,116.8
2018,7,25,17,30,98.0,71.0,5.2,16.6,106.0,135.86,111.46
2018,7,25,17,45,49.0,39.5,5.15,16.4,57.0,68.8,53.84
2018,7,25,18,0,0.0,8.0,5.1,16.2,8.0,6.57,0.0
2018,7,25,18,15,0.0,6.5,5.0,16.05,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.9,5.0,4.1,0.0
2018,7,25,18,45,0.0,4.0,4.8,15.75,4.0,3.28,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.6,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.55,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,88.5,10.5,3.65,15.55,15.5,8.96,0.0
2018,7,26,5,30,177.0,21.0,3.6,15.7,31.0,17.52,0.0
2018,7,26,5,45,299.0,31.0,3.55,15.85,67.5,25.45,15.13
2018,7,26,6,0,421.0,41.0,3.5,16.0,104.0,33.28,23.22
2018,7,26,6,15,295.0,30.5,3.45,16.2,83.0,23.31,14.92
2018,7,26,6,30,169.0,20.0,3.4,16.4,62.0,14.5,7.25
2018,7,26,6,45,84.5,27.5,3.35,16.55,48.5,19.74,11.95
2018,7,26,7,0,0.0,35.0,3.3,16.7,35.0,28.89,20.06
2018,7,26,7,15,0.0,49.0,3.2,16.85,49.0,40.53,30.29
2018,7,26,7,30,0.0,63.0,3.1,17.0,63.0,52.2,40.43
2018,7,26,7,45,0.0,69.5,3.0,17.15,69.5,57.65,45.01
2018,7,26,8,0,0.0,76.0,2.9,17.3,76.0,63.1,49.56
2018,7,26,8,15,0.0,89.5,2.85,17.45,89.5,74.42,59.13
2018,7,26,8,30,0.0,103.0,2.8,17.6,103.0,85.22,65.09
2018,7,26,8,45,0.0,115.0,2.75,17.75,115.0,94.84,72.71
2018,7,26,9,0,0.0,127.0,2.7,17.9,127.0,104.53,80.34
2018,7,26,9,15,1.0,144.5,2.7,18.0,145.5,118.9,91.68
2018,7,26,9,30,2.0,162.0,2.7,18.1,164.0,133.5,103.14
2018,7,26,9,45,5.0,187.0,2.75,18.2,191.5,155.05,120.07
2018,7,26,10,0,8.0,212.0,2.8,18.3,219.0,177.15,137.34
2018,7,26,10,15,9.5,226.0,2.85,18.35,234.5,190.33,147.52
2018,7,26,10,30,11.0,240.0,2.9,18.4,250.0,203.8,157.94
2018,7,26,10,45,11.0,237.0,3.0,18.45,247.0,202.82,157.04
2018,7,26,11,0,11.0,234.0,3.1,18.5,244.0,201.71,156.08
2018,7,26,11,15,11.5,241.0,3.25,18.45,251.5,209.13,161.9
2018,7,26,11,30,12.0,248.0,3.4,18.4,259.0,216.63,167.78
2018,7,26,11,45,13.0,261.5,3.5,18.4,273.5,230.08,178.28
2018,7,26,12,0,14.0,275.0,3.6,18.4,288.0,243.73,188.9
2018,7,26,12,15,14.5,277.5,3.75,18.35,291.0,247.67,192.05
2018,7,26,12,30,15.0,280.0,3.9,18.3,294.0,251.56,195.22
2018,7,26,12,45,34.5,327.5,4.05,18.25,360.0,324.07,252.01
2018,7,26,13,0,54.0,375.0,4.2,18.2,426.0,389.83,302.83
2018,7,26,13,15,42.5,348.0,4.3,18.15,387.5,357.12,277.8
2018,7,26,13,30,31.0,321.0,4.4,18.1,349.0,323.22,251.9
2018,7,26,13,45,167.0,270.0,4.5,18.0,416.5,439.51,346.93
2018,7,26,14,0,303.0,219.0,4.6,17.9,484.0,542.99,430.24
2018,7,26,14,15,588.0,164.0,4.6,17.8,657.5,775.79,608.72
2018,7,26,14,30,873.0,109.0,4.6,17.7,831.0,978.33,752.89
2018,7,26,14,45,865.5,106.5,4.65,17.6,797.0,964.72,743.84
2018,7,26,15,0,858.0,104.0,4.7,17.5,763.0,947.54,733.91
2018,7,26,15,15,846.0,102.0,4.7,17.5,723.0,923.22,718.3
2018,7,26,15,30,834.0,100.0,4.7,17.5,683.0,895.8,700.51
2018,7,26,15,45,821.0,96.5,4.65,17.3,639.0,862.9,678.91
2018,7,26,16,0,808.0,93.0,4.6,17.1,595.0,836.34,661.85
2018,7,26,16,15,790.5,89.5,4.6,17.0,548.0,794.01,633.08
2018,7,26,16,30,773.0,86.0,4.6,16.9,501.0,749.78,602.58
2018,7,26,16,45,750.5,82.0,4.6,16.75,452.0,699.44,567.05
2018,7,26,17,0,728.0,78.0,4.6,16.6,403.0,648.18,530.09
2018,7,26,17,15,695.5,73.5,4.6,16.4,352.5,588.79,485.48
2018,7,26,17,30,663.0,69.0,4.6,16.2,302.0,532.81,440.98
2018,7,26,17,45,617.5,63.5,4.6,16.05,253.0,466.4,386.44
2018,7,26,18,0,572.0,58.0,4.6,15.9,204.0,402.86,332.29
2018,7,26,18,15,502.5,51.0,4.55,15.75,158.0,328.97,267.82
2018,7,26,18,30,433.0,44.0,4.5,15.6,112.0,261.43,207.06
2018,7,26,18,45,328.0,34.5,4.4,15.45,75.5,184.64,136.7
2018,7,26,19,0,223.0,25.0,4.3,15.3,39.0,112.28,30.47
2018,7,26,19,15,127.0,15.0,4.25,15.3,21.5,46.61,0.0
2018,7,26,19,30,31.0,5.0,4.2,15.3,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.1,15.25,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.5,10.5,4.8,15.05,15.0,8.96,0.0
2018,7,27,5,30,171.0,21.0,4.9,15.2,30.0,16.41,0.0
2018,7,27,5,45,288.5,31.5,4.95,15.4,66.0,25.93,15.38
2018,7,27,6,0,406.0,42.0,5.0,15.6,102.0,34.14,23.96
2018,7,27,6,15,285.0,32.0,4.95,15.75,82.0,24.43,15.92
2018,7,27,6,30,164.0,22.0,4.9,15.9,62.0,15.87,8.48
2018,7,27,6,45,82.0,31.5,4.9,16.05,51.5,24.72,16.4
2018,7,27,7,0,0.0,41.0,4.9,16.2,41.0,33.87,24.52
2018,7,27,7,15,0.0,54.0,4.8,16.3,54.0,44.69,34.03
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,55.54,43.46
2018,7,27,7,45,0.0,73.0,4.65,16.55,73.0,60.57,47.68
2018,7,27,8,0,0.0,79.0,4.6,16.7,79.0,65.61,51.87
2018,7,27,8,15,0.0,93.5,4.6,16.8,93.5,77.6,62.06
2018,7,27,8,30,0.0,108.0,4.6,16.9,108.0,89.1,68.52
2018,7,27,8,45,0.0,121.5,4.65,17.05,121.5,99.9,77.13
2018,7,27,9,0,0.0,135.0,4.7,17.2,135.0,110.78,85.76
2018,7,27,9,15,0.5,143.0,4.7,17.25,143.5,117.58,91.04
2018,7,27,9,30,1.0,151.0,4.7,17.3,152.0,124.49,96.4
2018,7,27,9,45,3.0,168.0,4.75,17.4,170.5,139.25,108.06
2018,7,27,10,0,5.0,185.0,4.8,17.5,189.0,154.38,119.99
2018,7,27,10,15,7.0,198.0,4.8,17.55,204.0,166.68,129.64
2018,7,27,10,30,9.0,211.0,4.8,17.6,219.0,179.3,139.55
2018,7,27,10,45,9.0,212.0,4.8,17.65,220.0,181.24,140.94
2018,7,27,11,0,9.0,213.0,4.8,17.7,221.0,183.13,142.33
2018,7,27,11,15,10.5,227.5,4.85,17.7,237.0,197.25,153.48
2018,7,27,11,30,12.0,242.0,4.9,17.7,253.0,211.65,164.81
2018,7,27,11,45,14.0,269.0,4.95,17.75,282.0,237.26,184.91
2018,7,27,12,0,16.0,296.0,5.0,17.8,311.0,263.37,205.3
2018,7,27,12,15,17.5,309.5,5.05,17.8,326.0,277.89,216.64
2018,7,27,12,30,19.0,323.0,5.1,17.8,341.0,292.61,228.17
2018,7,27,12,45,21.5,333.5,5.15,17.75,353.5,305.8,238.61
2018,7,27,13,0,24.0,344.0,5.2,17.7,366.0,333.09,259.98
2018,7,27,13,15,25.5,345.5,5.2,17.7,369.0,338.88,264.61
2018,7,27,13,30,27.0,347.0,5.2,17.7,372.0,344.56,269.26
2018,7,27,13,45,174.5,300.0,5.2,17.65,453.0,477.64,377.4
2018,7,27,14,0,322.0,253.0,5.2,17.6,534.0,597.62,473.04
2018,7,27,14,15,614.0,176.5,5.15,17.55,691.0,815.82,641.02
2018,7,27,14,30,906.0,100.0,5.1,17.5,848.0,1002.24,773.94
2018,7,27,14,45,899.0,98.5,5.1,17.45,814.0,989.8,765.38
2018,7,27,15,0,892.0,97.0,5.1,17.4,780.0,973.68,755.64
2018,7,27,15,15,880.5,95.0,5.1,17.4,739.5,949.21,739.91
2018,7,27,15,30,869.0,93.0,5.1,17.4,699.0,921.48,721.9
2018,7,27,15,45,854.0,91.0,5.05,17.15,654.0,887.55,699.72
2018,7,27,16,0,839.0,89.0,5.0,16.9,609.0,850.97,675.48
2018,7,27,16,15,820.0,87.0,5.0,16.75,561.0,817.04,653.02
2018,7,27,16,30,801.0,85.0,5.0,16.6,513.0,772.32,622.2
2018,7,27,16,45,775.5,81.5,4.95,16.45,462.0,719.15,584.25
2018,7,27,17,0,750.0,78.0,4.9,16.3,411.0,665.19,545.0
2018,7,27,17,15,715.0,74.0,4.95,16.1,359.5,603.61,498.89
2018,7,27,17,30,680.0,70.0,5.0,15.9,308.0,545.76,452.85
2018,7,27,17,45,629.5,65.0,5.0,15.7,257.0,476.02,395.44
2018,7,27,18,0,579.0,60.0,5.0,15.5,206.0,409.56,338.69
2018,7,27,18,15,504.5,52.5,5.05,15.35,159.0,332.06,271.06
2018,7,27,18,30,430.0,45.0,5.1,15.2,112.0,261.43,207.5
2018,7,27,18,45,304.5,34.0,5.1,15.05,73.0,175.39,129.43
2018,7,27,19,0,179.0,23.0,5.1,14.9,34.0,95.88,17.06
2018,7,27,19,15,89.5,11.5,5.1,14.85,17.0,33.68,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.5,2.0,1.71,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.7,4.0,3.28,0.0
2018,7,28,5,45,0.0,7.5,4.3,14.85,7.5,6.15,0.0
2018,7,28,6,0,0.0,11.0,4.3,15.0,11.0,9.03,2.2
2018,7,28,6,15,0.0,15.5,4.15,15.15,15.5,12.74,5.63
2018,7,28,6,30,0.0,20.0,4.0,15.3,20.0,16.46,9.04
2018,7,28,6,45,0.0,36.0,3.85,15.45,36.0,29.71,20.92
2018,7,28,7,0,0.0,52.0,3.7,15.6,52.0,43.02,32.74
2018,7,28,7,15,0.0,67.5,3.55,15.7,67.5,55.95,44.09
2018,7,28,7,30,0.0,83.0,3.4,15.8,83.0,68.64,55.1
2018,7,28,7,45,0.0,91.5,3.25,15.9,91.5,75.51,60.88
2018,7,28,8,0,0.0,100.0,3.1,16.0,100.0,82.33,66.57
2018,7,28,8,15,0.0,114.0,3.05,16.15,114.0,93.26,75.75
2018,7,28,8,30,0.0,128.0,3.0,16.3,128.0,104.41,81.24
2018,7,28,8,45,0.5,143.0,2.95,16.45,143.5,116.49,90.8
2018,7,28,9,0,1.0,158.0,2.9,16.6,159.0,128.75,100.43
2018,7,28,9,15,3.0,171.0,2.9,16.75,173.5,140.05,109.19
2018,7,28,9,30,5.0,184.0,2.9,16.9,188.0,151.71,118.22
2018,7,28,9,45,8.0,208.5,2.9,17.05,215.0,173.1,135.0
2018,7,28,10,0,11.0,233.0,2.9,17.2,242.0,195.08,152.13
2018,7,28,10,15,14.5,262.0,2.95,17.35,274.5,221.49,172.65
2018,7,28,10,30,18.0,291.0,3.0,17.5,307.0,248.62,193.59
2018,7,28,10,45,18.5,300.5,3.1,17.65,317.0,258.96,201.38
2018,7,28,11,0,19.0,310.0,3.2,17.8,327.0,269.4,209.28
2018,7,28,11,15,23.5,330.0,3.25,17.85,351.5,294.81,228.84
2018,7,28,11,30,28.0,350.0,3.3,17.9,376.0,319.25,247.54
2018,7,28,11,45,33.0,371.5,3.4,18.0,402.5,346.23,268.1
2018,7,28,12,0,38.0,393.0,3.5,18.1,429.0,374.09,289.23
2018,7,28,12,15,37.0,392.0,3.6,18.15,427.0,377.38,291.68
2018,7,28,12,30,36.0,391.0,3.7,18.2,425.0,380.29,293.96
2018,7,28,12,45,40.5,396.0,3.85,18.25,434.0,393.42,304.23
2018,7,28,13,0,45.0,401.0,4.0,18.3,443.0,406.62,314.55
2018,7,28,13,15,41.0,388.0,4.1,18.25,426.0,394.47,305.6
2018,7,28,13,30,37.0,375.0,4.2,18.2,409.0,381.58,296.17
2018,7,28,13,45,166.0,327.0,4.25,18.2,472.5,480.55,376.51
2018,7,28,14,0,295.0,279.0,4.3,18.2,536.0,579.15,454.75
2018,7,28,14,15,559.0,212.5,4.35,18.1,680.0,800.59,623.65
2018,7,28,14,30,823.0,146.0,4.4,18.0,824.0,983.27,753.68
2018,7,28,14,45,822.5,139.0,4.45,17.95,792.0,972.14,746.4
2018,7,28,15,0,822.0,132.0,4.5,17.9,760.0,957.26,738.05
2018,7,28,15,15,809.0,129.0,4.5,17.9,720.0,931.23,721.37
2018,7,28,15,30,796.0,126.0,4.5,17.9,680.0,902.13,702.56
2018,7,28,15,45,786.0,120.0,4.45,17.7,636.5,869.59,681.41
2018,7,28,16,0,776.0,114.0,4.4,17.5,593.0,834.24,658.1
2018,7,28,16,15,681.5,125.5,4.4,17.3,521.5,749.05,598.08
2018,7,28,16,30,587.0,137.0,4.4,17.1,450.0,661.77,534.76
2018,7,28,16,45,413.0,149.0,4.4,16.95,358.5,509.31,416.33
2018,7,28,17,0,239.0,161.0,4.4,16.8,267.0,361.58,297.43
2018,7,28,17,15,274.5,139.5,4.4,16.6,246.5,352.82,292.17
2018,7,28,17,30,310.0,118.0,4.4,16.4,226.0,339.85,282.4
2018,7,28,17,45,334.0,99.0,4.4,16.2,198.0,331.98,275.42
2018,7,28,18,0,358.0,80.0,4.4,16.0,170.0,306.3,252.79
2018,7,28,18,15,341.0,66.0,4.4,15.8,136.0,262.76,213.76
2018,7,28,18,30,324.0,52.0,4.4,15.6,102.0,220.59,174.35
2018,7,28,18,45,222.5,37.0,4.35,15.4,65.5,146.61,107.0
2018,7,28,19,0,121.0,22.0,4.3,15.2,29.0,75.48,4.03
2018,7,28,19,15,60.5,11.0,4.3,15.15,14.5,25.54,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,19.0,6.5,3.75,14.7,7.5,5.55,0.0
2018,7,29,5,30,38.0,13.0,3.8,14.8,15.0,10.48,0.0
2018,7,29,5,45,28.0,25.5,3.8,14.9,28.0,20.7,10.84
2018,7,29,6,0,18.0,38.0,3.8,15.0,41.0,30.99,21.24
2018,7,29,6,15,14.5,58.5,3.75,15.15,61.5,46.38,35.28
2018,7,29,6,30,11.0,79.0,3.7,15.3,82.0,62.54,49.91
2018,7,29,6,45,11.5,95.5,3.7,15.4,99.0,75.32,61.36
2018,7,29,7,0,12.0,112.0,3.7,15.5,116.0,88.04,72.53
2018,7,29,7,15,23.0,136.5,3.65,15.6,146.0,106.13,88.19
2018,7,29,7,30,34.0,161.0,3.6,15.7,176.0,118.83,98.94
2018,7,29,7,45,37.5,182.0,3.55,15.8,200.0,132.75,110.59
2018,7,29,8,0,41.0,203.0,3.5,15.9,224.0,146.35,121.82
2018,7,29,8,15,75.5,232.0,3.45,15.95,276.0,165.15,137.38
2018,7,29,8,30,110.0,261.0,3.4,16.0,328.0,187.41,144.97
2018,7,29,8,45,97.0,280.0,3.35,16.05,342.5,217.46,168.27
2018,7,29,9,0,84.0,299.0,3.3,16.1,357.0,238.27,185.08
2018,7,29,9,15,85.0,319.5,3.3,16.1,381.0,262.44,204.3
2018,7,29,9,30,86.0,340.0,3.3,16.1,405.0,287.02,223.84
2018,7,29,9,45,98.0,361.5,3.25,16.15,439.0,317.01,247.22
2018,7,29,10,0,110.0,383.0,3.2,16.2,473.0,345.74,269.52
2018,7,29,10,15,113.0,397.5,3.25,16.2,493.0,370.61,288.95
2018,7,29,10,30,116.0,412.0,3.3,16.2,513.0,395.92,308.54
2018,7,29,10,45,104.5,421.5,3.3,16.25,514.0,408.09,317.72
2018,7,29,11,0,93.0,431.0,3.3,16.3,515.0,418.45,325.39
2018,7,29,11,15,84.0,432.0,3.35,16.3,509.0,422.34,328.27
2018,7,29,11,30,75.0,433.0,3.4,16.3,503.0,425.03,330.21
2018,7,29,11,45,63.5,425.5,3.45,16.3,485.0,417.27,324.2
2018,7,29,12,0,52.0,418.0,3.5,16.3,467.0,408.0,317.03
2018,7,29,12,15,77.5,432.5,3.6,16.35,505.5,448.85,348.76
2018,7,29,12,30,103.0,447.0,3.7,16.4,544.0,491.38,381.4
2018,7,29,12,45,86.0,410.0,3.75,16.4,490.5,448.23,348.87
2018,7,29,13,0,69.0,373.0,3.8,16.4,437.0,402.81,314.6
2018,7,29,13,15,60.0,377.5,3.85,16.4,432.5,402.75,314.63
2018,7,29,13,30,51.0,382.0,3.9,16.4,428.0,402.22,314.16
2018,7,29,13,45,44.5,359.0,3.95,16.45,398.5,376.63,294.77
2018,7,29,14,0,38.0,336.0,4.0,16.5,369.0,350.25,274.74
2018,7,29,14,15,41.0,337.0,4.05,16.5,371.5,356.61,280.24
2018,7,29,14,30,44.0,338.0,4.1,16.5,374.0,362.95,285.68
2018,7,29,14,45,32.5,300.0,4.15,16.55,326.0,314.94,248.54
2018,7,29,15,0,21.0,262.0,4.2,16.6,278.0,250.46,198.06
2018,7,29,15,15,65.0,253.5,4.2,16.6,299.5,301.16,240.55
2018,7,29,15,30,109.0,245.0,4.2,16.6,321.0,351.84,282.43
2018,7,29,15,45,115.5,243.0,4.35,16.5,318.5,355.14,285.99
2018,7,29,16,0,122.0,241.0,4.5,16.4,316.0,357.9,289.31
2018,7,29,16,15,80.0,218.0,4.6,16.25,265.5,278.83,226.05
2018,7,29,16,30,38.0,195.0,4.7,16.1,215.0,219.43,177.5
2018,7,29,16,45,209.0,162.5,4.8,15.9,256.0,348.28,288.01
2018,7,29,17,0,380.0,130.0,4.9,15.7,297.0,447.68,372.09
2018,7,29,17,15,367.5,119.5,4.9,15.55,264.5,410.76,342.3
2018,7,29,17,30,355.0,109.0,4.9,15.4,232.0,373.79,312.09
2018,7,29,17,45,303.0,90.0,4.9,15.2,182.5,303.39,253.21
2018,7,29,18,0,251.0,71.0,4.9,15.0,133.0,237.14,196.52
2018,7,29,18,15,254.5,59.5,4.8,14.85,110.0,212.36,173.27
2018,7,29,18,30,258.0,48.0,4.7,14.7,87.0,186.97,147.95
2018,7,29,18,45,172.5,34.0,4.55,14.6,56.0,123.94,89.61
2018,7,29,19,0,87.0,20.0,4.4,14.5,25.0,55.96,0.0
2018,7,29,19,15,43.5,10.0,4.3,14.5,12.5,20.16,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.5,9.5,3.95,14.5,12.5,8.11,0.0
2018,7,30,5,30,135.0,19.0,4.0,14.7,25.0,14.83,0.0
2018,7,30,5,45,238.5,31.5,4.1,14.85,58.5,24.48,13.6
2018,7,30,6,0,342.0,44.0,4.2,15.0,92.0,35.86,25.39
2018,7,30,6,15,242.5,36.0,4.15,15.15,77.0,27.47,18.62
2018,7,30,6,30,143.0,28.0,4.1,15.3,62.0,20.87,12.96
2018,7,30,6,45,71.5,42.0,4.05,15.45,59.0,32.37,23.27
2018,7,30,7,0,0.0,56.0,4.0,15.6,56.0,46.35,35.7
2018,7,30,7,15,0.0,77.5,3.85,15.75,77.5,63.98,51.18
2018,7,30,7,30,0.0,99.0,3.7,15.9,99.0,80.63,65.6
2018,7,30,7,45,0.5,117.5,3.6,16.05,118.0,94.83,77.7
2018,7,30,8,0,1.0,136.0,3.5,16.2,137.0,108.86,89.51
2018,7,30,8,15,3.0,157.0,3.45,16.3,159.0,124.57,102.66
2018,7,30,8,30,5.0,178.0,3.4,16.4,181.0,141.44,111.36
2018,7,30,8,45,7.5,195.0,3.3,16.55,200.0,156.0,122.59
2018,7,30,9,0,10.0,212.0,3.2,16.7,219.0,171.03,134.18
2018,7,30,9,15,11.5,225.5,3.2,16.8,234.0,183.66,143.92
2018,7,30,9,30,13.0,239.0,3.2,16.9,249.0,196.56,153.87
2018,7,30,9,45,16.0,260.5,3.2,17.0,273.5,216.44,169.3
2018,7,30,10,0,19.0,282.0,3.2,17.1,298.0,236.92,185.13
2018,7,30,10,15,23.5,305.5,3.3,17.2,325.5,260.33,203.22
2018,7,30,10,30,28.0,329.0,3.4,17.3,353.0,283.5,221.04
2018,7,30,10,45,26.0,329.5,3.45,17.35,352.5,287.56,224.0
2018,7,30,11,0,24.0,330.0,3.5,17.4,352.0,291.22,226.69
2018,7,30,11,15,26.0,342.0,3.55,17.45,366.0,306.95,238.75
2018,7,30,11,30,28.0,354.0,3.6,17.5,380.0,323.08,251.06
2018,7,30,11,45,36.5,378.5,3.65,17.55,412.5,355.54,275.98
2018,7,30,12,0,45.0,403.0,3.7,17.6,445.0,389.26,301.66
2018,7,30,12,15,47.5,408.0,3.75,17.6,452.5,401.38,310.88
2018,7,30,12,30,50.0,413.0,3.8,17.6,460.0,413.49,320.19
2018,7,30,12,45,47.0,405.0,3.85,17.6,449.0,408.38,316.41
2018,7,30,13,0,44.0,397.0,3.9,17.6,438.0,402.55,312.18
2018,7,30,13,15,43.5,390.0,3.95,17.6,430.0,399.42,310.11
2018,7,30,13,30,43.0,383.0,4.0,17.6,422.0,395.82,307.71
2018,7,30,13,45,146.5,342.5,4.05,17.6,470.5,477.92,374.24
2018,7,30,14,0,250.0,302.0,4.1,17.6,519.0,559.97,439.47
2018,7,30,14,15,394.5,263.0,4.15,17.55,592.5,685.39,536.54
2018,7,30,14,30,539.0,224.0,4.2,17.5,666.0,796.09,620.8
2018,7,30,14,45,560.5,206.5,4.2,17.4,649.0,798.09,623.55
2018,7,30,15,0,582.0,189.0,4.2,17.3,632.0,796.55,624.55
2018,7,30,15,15,696.0,150.5,4.2,17.3,652.0,855.88,668.73
2018,7,30,15,30,810.0,112.0,4.2,17.3,672.0,901.72,702.63
2018,7,30,15,45,787.5,111.5,4.25,17.1,626.5,863.55,677.51
2018,7,30,16,0,765.0,111.0,4.3,16.9,581.0,823.17,651.1
2018,7,30,16,15,734.5,111.0,4.35,16.7,532.0,779.06,621.69
2018,7,30,16,30,704.0,111.0,4.4,16.5,483.0,729.88,587.94
2018,7,30,16,45,664.0,108.5,4.45,16.3,431.0,669.73,545.1
2018,7,30,17,0,624.0,106.0,4.5,16.1,379.0,610.1,500.86
2018,7,30,17,15,578.5,100.5,4.55,15.9,328.5,544.26,449.86
2018,7,30,17,30,533.0,95.0,4.6,15.7,278.0,480.37,398.81
2018,7,30,17,45,466.5,87.5,4.6,15.45,228.0,399.31,332.14
2018,7,30,18,0,400.0,80.0,4.6,15.2,178.0,330.37,273.37
2018,7,30,18,15,327.5,66.5,4.55,15.05,134.5,257.58,209.94
2018,7,30,18,30,255.0,53.0,4.5,14.9,91.0,192.34,151.85
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,125.29,89.78
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,52.25,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,18.82,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
