Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,8.11,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,16.22,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,25.87,14.4
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,36.77,26.16
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,31.24,21.95
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,25.7,17.28
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,42.05,31.92
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,55.83,44.12
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,61.69,49.19
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,67.31,53.97
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,76.62,61.89
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,88.32,71.8
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,94.72,77.05
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,101.34,78.78
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,111.82,87.06
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,122.39,95.36
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,133.46,103.97
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,144.83,112.8
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,161.2,125.62
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,178.04,138.76
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,192.71,150.15
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,207.75,161.81
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,202.59,157.56
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,197.11,153.11
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,210.58,163.66
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,224.32,174.36
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,249.72,194.12
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,275.63,214.17
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,284.72,221.3
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,293.9,228.58
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,283.62,220.75
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,272.98,212.67
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,266.08,207.53
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,258.97,202.22
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,414.17,328.01
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,545.31,431.95
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,770.5,605.34
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,963.75,743.7
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,950.9,735.21
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,946.11,734.0
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,921.44,718.06
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,893.7,700.06
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,860.26,679.21
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,824.17,656.14
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,780.26,625.93
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,734.65,594.05
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,683.93,557.86
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,629.41,517.96
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,568.39,470.98
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,508.56,423.03
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,439.87,366.11
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,374.59,310.09
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,299.58,244.28
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,231.45,182.81
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,154.21,109.84
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,80.84,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,28.26,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,7.68,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,15.36,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.41,12.91
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.44,23.23
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,34.08,24.42
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,34.82,25.36
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,44.6,34.16
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,57.73,45.79
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,64.32,51.48
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,70.85,57.04
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,77.34,62.47
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,83.79,67.79
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,92.46,75.0
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,101.33,78.66
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,114.55,89.15
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,127.97,99.72
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,145.58,113.56
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,163.7,127.74
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,182.91,142.76
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,202.71,158.18
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,227.7,177.65
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,253.41,197.58
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,259.14,201.89
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,264.79,206.19
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,267.94,208.55
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,270.96,210.81
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,277.17,215.66
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,283.38,220.53
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,289.15,225.01
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,294.89,229.49
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,290.81,226.41
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,286.48,223.19
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,291.97,227.69
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,297.48,232.24
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,458.81,362.24
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,592.29,467.55
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,810.2,634.29
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,996.02,766.21
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,982.89,757.28
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,966.11,747.32
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,941.44,731.58
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,913.53,713.58
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,880.01,692.5
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,843.88,669.31
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,808.13,645.97
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,761.76,614.27
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,708.39,576.65
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,654.37,537.63
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,592.01,490.79
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,533.56,443.88
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,461.59,384.33
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,393.46,325.83
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,314.37,256.43
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,242.91,191.79
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,159.49,112.22
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,79.26,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,27.85,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,15.36,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.5,12.6
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,33.56,23.32
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,29.72,20.6
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,26.55,18.04
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,28.87,20.2
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,36.36,26.89
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,45.1,34.58
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,53.87,42.2
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,62.23,49.38
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,70.62,56.51
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,79.1,63.65
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,87.51,67.49
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,97.15,75.18
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,106.86,82.87
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,122.56,95.38
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,138.57,108.1
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,167.31,130.96
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,196.8,154.28
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,222.49,174.47
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,248.93,195.14
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,268.53,210.34
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,290.98,227.73
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,322.85,252.44
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,356.05,278.02
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,385.5,300.76
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,416.1,324.31
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,460.06,358.44
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,518.39,403.02
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,593.29,461.63
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,685.35,531.89
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,800.67,621.03
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,907.84,702.65
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,971.37,749.04
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,1025.82,787.48
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,1022.32,785.39
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,1014.88,781.11
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,1001.08,772.97
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,983.57,762.36
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,959.61,747.13
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,932.34,729.59
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,896.96,706.71
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,858.98,681.78
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,822.24,657.64
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,774.9,625.16
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,719.81,586.18
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,664.14,545.82
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,600.18,497.8
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,540.57,449.93
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,465.75,388.11
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,395.15,327.51
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,312.68,255.02
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,238.3,187.82
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,153.68,106.2
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,72.73,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,25.32,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,11.1,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,23.71,11.53
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,36.77,25.99
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,43.21,32.41
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,49.37,38.26
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,52.84,41.5
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,56.93,45.13
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,67.28,54.18
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,77.56,63.02
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,88.87,72.63
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,100.07,82.05
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,115.91,95.33
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,132.53,104.24
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,149.07,117.1
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,166.2,130.36
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,183.19,143.43
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,200.75,156.92
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,230.57,179.91
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,258.47,201.25
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,291.45,226.46
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,326.62,253.2
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,347.54,268.76
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,369.14,284.78
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,401.66,309.39
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,435.68,334.95
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,460.3,353.13
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,494.87,378.49
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,484.71,371.11
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,482.89,369.97
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,490.11,375.9
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,496.88,381.48
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,545.58,418.86
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,578.95,444.86
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,679.16,523.05
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,779.48,599.78
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,873.7,672.31
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,958.42,734.85
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,942.06,725.54
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,922.41,714.58
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,893.96,695.96
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,862.76,675.37
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,830.22,655.22
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,795.13,632.84
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,752.61,603.67
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,708.24,572.7
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,658.14,536.65
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,607.2,498.44
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,543.68,449.21
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,481.58,399.54
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,412.81,342.54
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,347.49,286.52
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,268.05,217.31
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,200.89,157.02
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,131.11,87.86
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,45.02,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,10.24,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,23.01,10.46
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,36.15,25.37
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,43.68,32.76
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,50.93,39.58
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,64.16,51.46
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,79.39,64.9
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,94.48,77.98
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,109.44,90.71
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,118.53,98.18
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,127.52,105.46
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,139.32,115.05
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,153.04,120.26
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,175.96,137.85
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,200.13,156.41
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,215.54,168.08
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,238.85,186.05
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,263.06,204.6
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,288.44,223.98
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,320.3,248.44
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,354.04,274.25
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,389.51,301.23
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,427.09,329.65
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,455.61,351.28
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,481.78,371.18
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,493.29,380.0
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,504.08,388.34
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,541.23,417.66
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,579.75,447.93
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,686.62,531.11
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,799.45,617.05
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,906.94,700.11
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,987.13,758.04
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,1010.35,775.5
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,1028.94,790.23
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,1023.97,788.52
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,1015.07,784.3
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,999.88,775.41
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,981.03,764.01
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,956.28,747.99
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,928.29,729.66
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,892.39,706.2
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,863.22,687.54
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,814.73,653.77
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,764.77,618.51
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,705.84,575.93
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,650.61,535.33
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,584.58,484.3
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,520.13,432.25
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,445.05,369.78
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,374.32,308.9
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,296.28,240.36
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,225.59,176.36
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,148.14,97.03
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,57.57,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,14.51,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,22.98,9.78
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,34.63,23.99
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,30.58,21.24
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,27.33,18.65
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,30.64,21.7
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,39.69,29.77
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,50.94,39.67
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,62.22,49.47
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,71.56,57.45
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,80.69,65.16
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,96.14,78.24
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,111.82,87.33
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,126.76,99.13
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,142.06,111.13
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,157.75,123.34
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,174.0,135.97
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,191.77,149.8
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,210.04,163.98
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,228.96,178.63
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,248.34,193.56
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,270.32,210.47
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,295.57,229.82
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,314.33,244.09
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,333.66,258.77
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,346.65,268.61
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,359.8,278.6
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,371.19,287.27
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,382.65,296.02
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,382.94,296.29
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,382.79,296.31
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,391.89,303.55
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,400.95,310.76
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,549.39,428.01
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,682.46,530.42
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,863.67,667.64
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,1010.14,769.92
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,996.56,761.47
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,979.3,751.88
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,954.2,736.1
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,925.88,718.1
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,900.35,702.98
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,861.82,678.34
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,816.03,647.65
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,768.5,615.21
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,711.31,574.6
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,653.74,532.86
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,589.65,484.6
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,524.14,432.51
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,444.35,367.06
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,369.68,303.6
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,286.51,231.51
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,211.95,164.89
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,132.65,83.38
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,43.53,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,7.68,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,19.65,6.93
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,31.74,21.54
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,39.93,29.53
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,47.87,36.97
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,57.88,46.05
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,69.37,56.26
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,84.98,69.88
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,100.4,83.1
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,118.09,98.09
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,135.55,112.63
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,154.77,128.46
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,169.58,132.97
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,195.82,152.47
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,224.55,174.12
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,256.94,198.57
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,288.41,222.49
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,318.87,246.02
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,350.58,270.3
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,380.83,293.29
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,412.13,316.85
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,439.39,337.2
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,467.15,357.74
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,482.42,368.82
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,496.74,379.14
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,510.23,389.03
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,523.02,398.37
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,526.23,400.85
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,528.2,402.47
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,554.72,422.78
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,581.37,443.08
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,592.89,452.51
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,603.6,461.5
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,673.02,516.05
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,742.03,569.51
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,875.52,671.26
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,987.83,750.77
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,977.1,744.84
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,962.52,737.27
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,935.95,720.4
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,906.29,701.41
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,873.22,681.39
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,837.38,659.13
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,789.25,626.72
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,743.96,595.95
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,681.88,551.98
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,620.41,507.35
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,549.14,452.17
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,480.46,397.32
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,389.66,322.75
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,312.82,257.39
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,236.94,191.39
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,169.37,131.09
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,104.55,61.94
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,28.31,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,11.1,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,21.3,7.11
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,32.24,21.89
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,42.68,31.91
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,52.73,41.26
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,69.43,56.3
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,86.53,71.44
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,93.04,77.0
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,103.18,85.6
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,110.42,91.54
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,122.76,101.81
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,135.99,112.72
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,151.41,119.27
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,163.99,128.9
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,176.48,138.58
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,188.58,147.99
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,200.79,157.48
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,211.96,166.15
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,223.23,174.87
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,246.52,193.06
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,270.48,211.68
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,291.33,227.78
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,312.91,244.4
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,306.34,239.24
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,298.84,233.42
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,284.46,222.25
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,275.43,215.24
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,282.86,221.05
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,290.33,226.86
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,323.34,252.55
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,345.41,269.65
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,347.65,271.5
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,349.68,273.31
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,453.8,357.12
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,558.86,439.47
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,751.48,586.73
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,928.28,716.84
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,912.53,706.01
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,893.52,694.32
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,863.49,674.54
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,830.92,652.67
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,796.01,629.65
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,758.76,604.6
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,706.9,568.25
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,661.4,535.83
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,608.6,496.9
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,555.73,456.95
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,491.71,406.84
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,429.82,356.94
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,362.76,301.19
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,299.71,247.02
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,228.03,184.33
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,163.72,126.49
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,102.46,56.83
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,30.26,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.1,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,21.33,6.05
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,32.29,21.78
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,40.8,30.14
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,48.94,37.78
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,68.89,55.63
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,86.86,71.46
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,100.89,83.58
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,114.66,95.26
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,132.19,109.99
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,149.29,124.13
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,159.04,131.83
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,192.33,145.81
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,222.92,168.33
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,253.32,192.28
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,278.8,213.19
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,302.81,232.75
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,338.77,260.57
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,377.14,289.98
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,424.05,325.71
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,478.81,367.16
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,511.22,391.37
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,543.65,415.33
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,553.6,422.66
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,560.96,428.04
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,672.64,512.6
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,789.32,598.1
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,854.76,644.87
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,913.29,685.13
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,874.06,658.03
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,815.11,615.85
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,693.3,527.49
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,564.12,430.57
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,632.54,485.17
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,681.95,524.8
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,842.75,645.24
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,966.32,733.24
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,957.15,728.16
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,936.17,716.21
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,907.24,697.84
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,875.54,677.51
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,836.14,653.45
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,794.72,627.39
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,744.65,593.15
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,693.54,557.56
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,634.78,515.05
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,576.31,471.32
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,504.3,415.67
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,441.75,365.58
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,370.62,306.68
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,304.22,249.83
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,230.64,185.66
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,164.75,126.37
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,101.24,50.82
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,29.73,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,7.68,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.56,3.45
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,29.8,19.63
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,43.38,32.42
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,56.04,44.07
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,69.94,56.59
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,83.26,68.34
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,97.16,80.36
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,110.49,91.64
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,123.96,102.86
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,136.76,113.33
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,150.31,124.32
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,186.43,137.97
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,223.43,164.17
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,262.66,194.56
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,301.09,225.76
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,339.77,257.08
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,381.69,290.09
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,426.22,324.68
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,468.04,356.97
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,511.77,390.19
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,532.68,405.49
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,549.5,417.29
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,552.81,419.08
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,545.31,412.87
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,565.88,427.98
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,585.91,442.42
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,636.98,479.95
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,679.66,511.26
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,699.64,526.06
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,718.47,540.26
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,696.65,524.94
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,672.2,507.87
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,703.45,533.64
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,750.97,570.14
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,866.49,656.65
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,973.02,732.08
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,955.02,720.72
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,933.75,708.27
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,904.51,689.86
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,872.52,669.53
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,833.49,644.89
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,792.32,618.41
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,743.94,586.01
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,694.35,552.14
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,636.27,510.5
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,578.26,467.71
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,506.82,413.44
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,444.45,364.3
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,375.03,307.61
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,309.96,252.49
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,235.82,188.39
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,169.74,128.94
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,104.01,45.31
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,31.88,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
