Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,11.95,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,20.1,2.71
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,28.0,17.93
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,35.21,25.15
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,41.99,31.54
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,62.05,49.48
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,84.86,69.58
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,101.77,84.18
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,118.32,98.21
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,133.88,111.14
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,149.09,123.58
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,162.89,134.7
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,185.57,143.47
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,206.32,159.11
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,226.28,174.78
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,259.91,200.35
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,293.05,225.73
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,335.64,258.26
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,383.28,294.74
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,427.42,328.56
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,475.81,365.4
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,510.29,391.49
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,545.27,417.69
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,569.35,435.5
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,592.0,452.09
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,647.65,494.69
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,716.62,546.11
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,728.93,554.87
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,738.46,561.97
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,683.72,520.93
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,620.28,473.16
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,618.59,473.2
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,615.52,471.94
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,683.53,525.78
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,751.08,578.5
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,878.65,676.28
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,984.2,751.3
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,967.68,742.12
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,947.63,731.31
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,920.61,713.96
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,890.59,694.48
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,854.15,671.4
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,815.26,646.23
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,774.33,618.38
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,727.64,585.82
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,671.65,545.51
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,615.51,504.2
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,549.61,453.02
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,485.51,401.35
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,411.59,339.97
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,342.15,280.24
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,261.48,209.61
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,188.71,143.17
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,113.53,40.19
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,36.09,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,7.68,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,19.03,0.56
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,30.81,20.09
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,40.7,29.78
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,50.29,38.69
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,62.01,49.27
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,73.14,59.12
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,78.24,63.46
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,83.3,67.66
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,87.45,70.97
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,91.28,73.97
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,103.73,84.34
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,155.97,101.12
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,202.55,131.2
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,256.81,173.6
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,312.75,221.8
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,374.9,275.39
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,430.87,323.96
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,486.29,370.85
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,540.07,415.27
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,593.29,458.05
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,643.65,497.74
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,692.74,535.59
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,738.14,569.9
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,781.58,602.17
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,820.33,630.43
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,856.58,655.68
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,888.47,678.17
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,917.35,698.64
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,940.25,714.87
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,959.72,728.85
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,973.26,739.02
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,983.12,746.85
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,987.32,750.94
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,987.79,752.65
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,980.02,748.56
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,968.6,742.12
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,949.67,730.42
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,927.41,716.47
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,906.3,703.24
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,875.32,682.96
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,836.73,657.14
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,796.02,629.6
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,747.44,595.99
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,697.77,561.06
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,639.23,518.74
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,580.93,474.72
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,513.08,421.85
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,442.11,364.97
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,370.46,305.43
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,303.96,248.26
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,228.39,182.35
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,161.66,121.34
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,91.17,20.88
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,20.34,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,6.83,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,18.77,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,30.6,19.79
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,42.68,31.48
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,54.43,42.31
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,64.59,51.55
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,74.38,60.23
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,83.02,67.68
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,91.27,74.64
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,95.8,78.26
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,100.17,81.69
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,112.41,91.82
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,161.51,107.24
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,216.18,151.84
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,261.32,192.95
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,295.14,222.39
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,328.12,250.47
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,355.84,273.11
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,381.86,293.85
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,401.67,309.5
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,419.58,323.31
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,434.74,334.78
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,448.42,344.91
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,458.82,352.58
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,468.13,359.36
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,490.2,375.97
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,512.44,392.6
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,519.03,397.86
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,524.71,402.56
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,469.17,361.26
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,424.76,327.81
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,387.3,299.82
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,348.47,270.4
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,450.59,353.95
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,552.11,435.33
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,780.71,611.11
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,967.81,746.18
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,893.6,694.72
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,811.46,638.06
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,779.54,616.49
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,745.34,592.82
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,779.35,621.2
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,806.06,644.04
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,760.11,611.96
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,712.68,578.6
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,657.01,538.09
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,601.14,496.48
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,535.61,444.7
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,471.91,392.76
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,399.19,331.62
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,330.78,272.07
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,248.03,199.12
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,179.38,134.46
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,99.82,8.07
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,23.91,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,7.68,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,18.26,0.0
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,29.27,18.58
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,33.06,23.15
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,36.7,26.81
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,42.16,31.86
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,50.54,39.34
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,58.35,46.18
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,66.05,52.81
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,72.95,58.64
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,79.8,64.35
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,95.63,77.78
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,111.71,87.23
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,136.38,106.83
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,161.83,126.85
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,190.6,149.29
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,220.74,172.71
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,244.48,191.02
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,274.08,213.9
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,294.44,229.53
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,315.43,245.6
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,320.72,249.51
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,325.44,253.0
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,309.95,240.89
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,286.36,222.51
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,288.67,224.34
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,290.82,226.0
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,291.06,226.27
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,291.14,226.45
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,291.07,226.54
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,290.86,226.56
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,279.97,218.34
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,268.8,209.92
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,404.87,320.7
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,546.82,432.53
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,767.47,602.56
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,967.59,746.47
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,950.88,735.71
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,930.75,724.12
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,901.64,705.08
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,876.0,688.55
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,839.29,664.52
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,800.31,638.61
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,752.98,606.11
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,704.35,572.04
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,647.06,530.31
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,589.86,487.24
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,522.52,434.05
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,457.3,380.85
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,381.75,317.38
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,308.2,253.66
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,229.95,184.42
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,161.48,119.72
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,88.09,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,19.16,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.71,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,4.51,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,7.39,0.41
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,11.92,4.72
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,16.46,8.9
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,27.64,18.94
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,38.86,28.94
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,49.69,38.49
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,60.55,47.94
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,73.7,59.28
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,86.56,70.25
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,92.28,71.55
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,98.24,76.17
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,104.12,80.74
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,109.95,85.26
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,121.66,94.51
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,133.61,103.93
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,144.82,112.68
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,156.3,121.66
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,177.08,138.05
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,198.38,154.79
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,211.81,165.22
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,225.52,175.87
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,225.86,176.02
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,226.09,176.13
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,234.73,182.86
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,243.44,189.65
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,258.79,201.74
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,274.42,214.03
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,297.11,231.86
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,336.21,262.28
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,325.22,253.93
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,296.86,232.24
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,420.95,333.73
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,548.62,435.2
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,768.89,605.68
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,968.51,749.31
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,951.7,737.95
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,931.49,725.7
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,902.73,706.86
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,877.18,690.33
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,839.49,664.96
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,799.62,637.83
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,752.34,604.98
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,703.79,570.65
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,646.42,528.93
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,589.15,485.9
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,521.54,432.64
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,456.05,379.32
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,381.85,316.87
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,309.55,254.09
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,231.1,184.64
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,162.54,118.7
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,87.94,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,19.8,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,7.68,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,17.15,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,27.12,16.41
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,27.32,18.04
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,27.31,18.44
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,34.03,24.57
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,42.19,31.86
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,49.28,38.08
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,56.39,44.22
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,75.19,60.49
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,93.17,75.83
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,103.69,80.79
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,114.65,89.45
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,124.74,97.28
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,135.04,105.23
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,164.15,128.13
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,194.35,151.73
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,209.87,163.66
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,225.78,175.89
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,245.63,191.23
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,266.87,207.6
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,290.99,226.14
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,316.04,245.29
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,322.23,249.89
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,328.16,254.33
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,354.05,274.21
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,380.85,294.65
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,420.4,325.08
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,461.51,356.49
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,465.89,359.98
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,469.8,363.3
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,531.29,411.07
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,576.52,446.38
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,739.02,571.35
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,871.72,671.46
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,940.93,721.98
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,981.46,750.91
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,965.59,741.28
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,946.23,729.94
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,920.16,713.37
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,901.63,702.17
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,864.88,678.43
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,825.68,652.76
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,778.53,620.63
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,729.88,586.87
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,672.78,545.84
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,619.33,506.68
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,552.82,455.79
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,488.23,403.62
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,412.7,340.51
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,341.99,279.1
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,257.75,204.84
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,183.18,131.41
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,98.09,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,23.69,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,6.83,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,16.41,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,28.2,17.08
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,30.02,20.36
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,33.44,23.83
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,49.37,38.13
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,68.87,55.41
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,81.98,66.84
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,94.99,77.98
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,111.39,91.87
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,127.6,105.4
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,145.44,114.7
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,166.44,130.41
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,183.53,142.95
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,209.73,162.98
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,250.69,193.68
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,294.39,226.82
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,355.29,271.87
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,437.43,334.41
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,512.82,392.91
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,603.1,462.69
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,655.23,502.13
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,705.7,539.39
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,743.94,567.82
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,784.92,597.35
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,825.62,625.5
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,873.2,657.97
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,905.54,680.64
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,934.59,701.25
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,958.35,718.25
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,978.51,732.95
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,991.98,743.33
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,1001.59,751.32
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,1006.88,756.58
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,1008.3,759.41
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,1001.75,756.81
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,991.4,751.8
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,975.35,743.02
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,955.76,731.89
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,928.93,715.04
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,909.55,703.44
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,872.94,680.91
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,833.81,656.32
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,786.4,624.42
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,737.5,590.86
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,679.93,550.01
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,625.97,510.91
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,557.89,459.18
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,491.87,406.07
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,414.73,341.79
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,342.63,279.27
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,257.25,203.88
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,181.81,127.52
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,78.37,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,6.83,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,16.03,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,27.38,16.21
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,28.52,19.07
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,29.88,20.71
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,38.8,28.82
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,50.5,39.23
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,64.27,51.3
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,77.87,63.03
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,89.17,72.58
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,100.37,81.91
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,120.19,94.09
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,141.26,110.5
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,169.21,131.86
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,193.03,149.75
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,226.0,174.7
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,262.21,202.21
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,312.19,239.68
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,372.51,285.06
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,433.04,330.78
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,503.48,383.75
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,588.91,449.36
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,684.82,522.28
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,741.85,565.11
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,807.29,611.26
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,848.04,639.0
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,885.88,664.87
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,919.44,688.38
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,949.6,709.66
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,974.3,727.37
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,995.28,742.74
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,1011.49,754.79
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,1023.79,764.42
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,1028.56,769.06
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,1029.29,771.21
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,1024.52,769.6
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,1015.81,765.53
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,1000.19,757.07
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,980.89,746.21
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,954.68,730.02
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,925.26,711.62
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,889.15,688.69
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,850.53,663.81
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,812.41,638.99
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,763.46,605.85
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,706.24,565.61
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,648.68,524.15
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,580.81,473.59
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,518.56,423.95
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,439.69,358.87
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,365.84,295.35
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,272.84,214.28
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,190.86,129.4
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,80.92,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,6.83,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,16.04,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,27.51,16.02
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,33.86,23.62
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,41.68,31.02
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,61.27,48.53
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,82.56,67.27
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,95.36,78.3
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,107.88,88.87
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,120.81,99.57
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,133.43,109.85
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,148.57,116.36
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,169.61,131.44
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,190.84,147.3
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,212.88,164.07
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,235.37,181.34
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,258.64,199.17
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,279.11,214.85
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,299.91,230.65
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,322.09,247.42
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,344.85,264.5
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,356.56,273.07
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,367.88,281.34
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,359.08,274.72
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,348.57,266.8
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,363.39,278.07
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,378.48,289.44
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,397.82,304.27
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,417.6,319.43
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,425.23,325.49
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,432.68,331.52
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,439.39,337.21
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,445.89,342.81
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,548.17,423.9
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,650.4,502.95
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,851.08,652.64
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,1009.42,762.28
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,990.19,749.52
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,967.49,735.99
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,937.31,717.06
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,904.14,696.02
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,868.99,673.94
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,825.83,645.9
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,773.24,610.41
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,719.74,573.62
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,655.34,527.78
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,591.62,480.66
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,519.82,425.1
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,446.1,366.16
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,365.81,299.61
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,291.89,236.12
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,211.66,165.77
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,140.08,90.52
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,54.08,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.71,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,7.26,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,12.35,3.94
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,22.28,13.62
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,32.24,22.77
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,42.22,31.84
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,51.95,40.55
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,55.54,43.69
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,58.88,46.5
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,64.73,51.46
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,70.52,56.29
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,82.35,63.3
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,94.28,72.87
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,106.33,82.45
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,118.49,92.04
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,127.17,98.74
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,136.04,105.6
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,148.3,115.13
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,160.92,124.93
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,178.76,138.86
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,197.04,153.07
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,203.28,157.77
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,209.57,162.55
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,200.1,154.99
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,190.3,147.22
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,198.91,153.97
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,207.64,160.79
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,219.53,170.11
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,231.6,179.56
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,238.91,185.32
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,246.29,191.17
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,255.62,198.67
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,265.11,206.32
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,428.72,337.95
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,563.23,443.44
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,812.03,630.21
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,1026.82,779.54
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,815.83,633.28
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,577.57,459.19
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,412.69,332.11
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,256.38,205.75
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,206.71,165.73
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,162.69,129.33
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,182.2,146.41
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,187.95,152.16
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,285.27,236.14
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,371.03,308.58
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,314.03,261.36
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,260.75,216.51
