Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,203.88,167.79
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,140.43,112.9
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,96.06,73.3
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,52.58,29.13
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,23.69,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.92,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,8.62,1.79
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,12.33,5.23
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,16.46,9.0
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,20.6,12.73
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,22.68,14.57
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,24.76,16.37
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,29.33,20.35
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,33.91,24.28
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,40.59,28.52
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,47.27,33.97
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,54.39,39.74
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,61.53,45.48
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,72.44,54.31
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,83.24,62.98
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,108.75,83.5
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,134.55,104.05
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,163.83,127.24
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,193.83,150.81
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,191.98,149.14
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,189.93,147.41
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,166.06,128.49
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,141.61,109.04
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,141.65,109.08
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,141.64,109.07
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,160.14,123.87
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,178.95,138.87
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,194.12,150.94
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,209.53,163.2
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,225.66,176.08
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,242.1,189.23
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,404.37,320.98
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,539.74,428.14
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,788.74,616.7
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,1004.0,767.79
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,987.7,756.78
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,979.55,753.46
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,951.22,735.5
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,919.79,715.47
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,792.53,627.03
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,664.53,535.19
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,420.31,344.7
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,191.45,154.68
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,248.82,204.96
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,284.32,236.25
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,284.44,236.78
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,266.59,222.04
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,211.69,174.71
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,160.37,129.55
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,111.83,85.91
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,62.21,32.39
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,30.39,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,6.83,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,11.52,2.93
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,20.21,11.77
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,28.91,19.82
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,37.21,27.42
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,45.53,34.91
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,49.27,38.21
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,53.03,41.42
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,60.13,47.51
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,67.25,53.53
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,79.26,60.84
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,91.2,70.44
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,110.69,86.08
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,130.48,101.77
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,154.03,120.27
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,178.32,139.24
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,199.11,155.29
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,220.61,171.83
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,251.57,195.77
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,285.36,221.71
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,309.04,239.66
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,333.62,258.24
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,322.71,249.67
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,310.43,240.14
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,326.13,252.16
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,342.16,264.31
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,347.85,268.67
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,353.39,272.99
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,351.58,271.78
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,349.39,270.35
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,331.07,256.58
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,294.52,228.85
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,417.64,326.99
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,524.58,410.14
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,719.63,556.91
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,890.89,680.58
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,863.33,661.12
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,833.44,641.66
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,799.55,619.21
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,763.79,595.23
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,714.35,561.51
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,664.32,526.74
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,555.08,445.74
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,467.58,378.92
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,351.79,288.1
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,258.3,212.15
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,240.96,198.79
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,221.72,182.9
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,172.2,140.33
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,125.59,99.62
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,85.44,63.68
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,43.84,18.04
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,18.32,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.27,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,7.39,0.0
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,13.58,6.02
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,19.77,11.74
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,27.23,18.52
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,34.7,25.24
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,36.36,26.7
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,38.03,28.11
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,39.29,29.11
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,40.56,30.1
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,45.99,33.03
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,51.44,37.42
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,57.73,42.47
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,64.03,47.5
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,72.44,54.23
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,80.79,60.88
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,90.66,68.71
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,100.6,76.55
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,120.44,92.3
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,140.62,108.19
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,145.93,112.25
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,151.37,116.45
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,166.56,128.35
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,182.05,140.42
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,225.16,174.1
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,269.48,208.29
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,283.6,219.14
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,311.49,240.6
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,360.85,278.7
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,412.03,317.72
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,515.77,397.22
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,603.9,463.78
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,756.4,578.63
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,871.78,664.83
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,943.53,716.62
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,993.42,751.8
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,975.77,741.41
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,954.58,729.23
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,924.38,710.21
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,897.75,693.68
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,857.39,668.39
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,814.93,641.25
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,762.83,606.18
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,709.75,569.65
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,645.06,523.27
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,581.08,475.61
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,506.76,417.41
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,435.34,359.35
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,349.13,287.06
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,274.67,222.1
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,184.03,141.67
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,89.6,34.11
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,36.21,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.96,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,15.68,5.27
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,30.05,20.04
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,44.1,32.95
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,60.14,47.44
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,76.04,61.6
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,86.74,70.96
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,97.35,80.04
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,109.58,90.36
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,121.7,100.44
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,132.89,104.65
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,145.59,114.31
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,153.62,120.33
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,161.46,126.27
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,182.8,142.88
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,204.97,160.06
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,223.3,174.15
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,242.19,188.64
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,261.39,203.38
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,282.36,219.42
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,298.16,231.37
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,314.34,243.6
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,313.07,242.42
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,311.09,240.76
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,324.59,251.07
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,338.34,261.52
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,373.64,288.75
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,410.34,316.81
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,526.48,406.65
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,648.5,498.03
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,777.61,593.74
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,892.15,677.29
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,913.85,693.22
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,929.89,706.22
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,927.07,705.96
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,920.87,703.64
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,897.79,689.77
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,871.71,673.81
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,830.29,646.2
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,793.41,621.46
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,751.22,593.74
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,707.67,564.4
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,655.51,527.42
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,603.05,489.35
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,542.29,443.77
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,482.59,397.69
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,408.77,338.57
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,325.31,269.98
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,241.54,198.73
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,165.43,132.63
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,108.52,81.32
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,42.72,7.75
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,16.08,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,8.54,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,15.14,4.48
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,29.65,19.74
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,44.04,33.01
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,59.73,47.27
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,75.3,61.22
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,83.28,68.22
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,91.1,74.92
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,103.69,85.63
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,116.17,96.08
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,129.75,102.51
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,144.98,114.21
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,163.49,128.5
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,182.86,143.46
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,204.57,160.21
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,232.66,182.01
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,258.29,201.81
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,285.27,222.56
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,318.07,247.78
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,352.97,274.49
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,378.24,293.61
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,404.44,313.37
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,422.45,327.13
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,449.92,347.93
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,570.16,441.4
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,703.78,541.94
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,793.64,608.59
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,890.53,679.28
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,911.65,694.47
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,929.71,708.15
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,909.12,693.77
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,880.27,673.88
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,857.73,658.61
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,832.02,640.96
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,878.9,678.47
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,929.12,717.48
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,904.25,701.36
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,876.44,683.62
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,834.46,655.23
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,797.42,630.01
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,752.14,599.23
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,705.8,567.08
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,650.94,527.35
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,596.12,486.79
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,533.24,438.85
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,471.82,390.74
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,403.44,335.43
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,325.41,270.79
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,256.35,211.44
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,192.11,154.81
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,126.58,94.95
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,58.17,1.66
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,20.35,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.41,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,5.75,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,10.69,3.5
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,15.64,8.13
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,21.84,13.8
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,28.05,19.42
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,33.45,24.23
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,38.86,28.95
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,44.28,33.63
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,49.71,38.25
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,61.0,45.69
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,72.32,54.89
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,87.23,66.94
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,102.1,78.82
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,115.66,89.53
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,129.43,100.34
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,143.63,111.4
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,158.23,122.74
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,169.72,131.57
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,181.48,140.61
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,188.23,145.71
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,195.09,150.93
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,218.36,169.05
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,242.22,187.51
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,288.77,223.29
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,329.91,254.51
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,352.91,272.15
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,376.59,290.37
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,360.32,278.22
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,343.13,265.46
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,340.51,263.97
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,337.58,262.2
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,334.38,260.31
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,330.96,258.29
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,280.1,219.42
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,249.31,195.81
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,237.95,187.44
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,226.55,178.97
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,234.3,186.01
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,260.03,207.35
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,262.1,210.32
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,263.77,213.05
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,243.55,197.55
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,223.15,181.73
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,217.11,178.2
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,223.13,184.2
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,206.15,170.45
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,187.79,154.9
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,140.63,113.83
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,96.17,74.74
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,53.76,36.73
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,18.99,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,8.38,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.69,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.99,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,7.82,1.03
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.86,3.04
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,13.98,6.82
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,18.12,10.58
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,22.26,14.28
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,26.41,17.94
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,33.89,24.51
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,41.39,31.01
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,51.4,37.76
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,61.44,45.97
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,79.31,60.58
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,96.57,74.51
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,117.79,91.51
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,139.3,108.58
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,155.05,120.86
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,171.29,133.5
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,199.88,155.94
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,229.45,178.97
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,280.64,218.93
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,333.41,259.66
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,509.75,398.25
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,690.44,534.87
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,798.84,614.78
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,909.91,691.92
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,907.44,689.93
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,894.5,681.73
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,899.72,685.91
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,900.56,686.89
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,808.51,619.82
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,697.59,537.92
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,713.43,553.25
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,748.0,581.05
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,899.33,696.55
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,1013.37,777.63
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,993.69,765.8
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,982.39,760.87
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,951.93,741.28
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,918.41,719.55
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,876.51,693.14
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,832.38,664.59
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,778.38,627.22
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,728.02,591.86
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,664.81,545.74
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,602.17,498.68
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,527.94,439.62
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,456.62,380.02
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,372.56,307.71
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,294.78,238.23
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,199.19,147.64
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,104.22,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,36.83,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,13.66,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,22.51,6.41
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,34.41,23.47
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,46.15,34.65
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,36.76,26.88
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,29.87,20.93
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,25.87,17.39
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,23.93,15.62
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,30.16,21.06
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,36.4,26.45
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,49.73,36.17
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,63.11,47.13
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,72.35,54.56
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,81.43,61.8
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,87.74,66.72
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,94.15,71.72
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,130.06,100.51
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,166.65,129.5
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,215.82,168.11
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,267.37,208.09
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,277.02,215.28
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,286.54,222.46
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,279.72,217.0
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,272.06,210.94
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,264.35,204.9
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,264.07,204.6
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,266.63,206.66
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,269.14,208.69
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,252.49,195.86
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,235.45,182.73
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,213.14,165.49
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,190.58,147.94
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,337.67,268.67
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,461.06,367.67
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,726.25,569.26
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,970.99,742.21
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,954.19,730.59
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,933.88,718.8
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,903.8,699.6
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,870.88,678.38
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,832.22,653.62
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,791.18,626.82
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,746.52,596.64
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,696.26,561.63
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,636.63,518.47
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,577.36,474.3
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,505.31,417.77
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,436.26,360.68
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,354.22,290.63
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,278.66,223.45
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,187.34,135.22
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,93.93,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,4.69,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.09,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,8.87,1.84
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,11.51,4.41
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,16.46,8.93
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,21.42,13.42
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,30.55,21.55
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,39.69,29.6
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,52.61,40.87
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,65.57,52.03
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,78.01,59.75
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,90.35,69.68
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,112.06,87.07
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,134.27,104.68
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,164.47,128.5
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,195.78,153.01
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,179.08,139.49
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,160.91,124.85
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,178.38,138.6
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,196.34,152.62
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,253.51,197.24
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,311.19,241.52
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,326.5,252.97
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,342.09,264.75
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,363.49,280.99
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,385.57,297.68
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,371.93,287.15
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,357.18,275.9
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,368.48,284.77
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,379.9,293.67
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,403.37,311.99
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,427.34,330.6
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,452.25,350.45
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,498.3,385.79
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,623.24,483.76
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,745.96,577.01
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,839.57,647.59
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,908.5,696.44
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,876.26,675.07
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,841.17,652.44
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,847.09,659.43
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,846.37,661.5
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,797.45,628.83
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,747.03,594.7
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,686.65,551.98
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,626.26,507.95
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,553.03,452.52
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,486.71,398.53
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,399.7,325.23
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,319.68,254.34
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,218.11,152.71
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,95.3,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,2.99,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,5.74,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,12.34,4.72
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,18.95,10.89
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,25.57,16.94
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,32.21,22.93
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,38.44,28.46
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,44.69,33.89
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,54.28,42.19
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,63.9,50.39
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,91.68,70.8
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,119.28,92.93
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,140.57,109.63
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,162.58,126.8
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,162.39,126.35
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,161.6,125.47
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,146.75,113.42
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,130.99,100.64
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,118.05,90.14
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,104.81,79.41
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,149.91,115.31
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,196.06,151.53
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,266.98,206.7
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,336.92,260.16
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,389.97,300.53
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,445.84,342.62
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,536.72,411.45
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,618.52,472.42
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,717.77,546.94
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,822.16,623.26
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,876.55,663.41
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,926.14,699.8
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,951.26,717.24
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,963.95,726.55
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,995.28,748.44
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,1008.15,757.82
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,989.53,746.21
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,967.41,732.61
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,948.53,721.71
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,915.1,700.78
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,872.51,672.73
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,827.76,642.95
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,731.66,576.51
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,634.29,507.25
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,543.92,440.4
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,466.69,380.63
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,386.96,316.98
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,312.56,255.52
