Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,8.54,0.0
2018,9,19,6,15,156.0,25.5,3.75,14.1,40.0,19.84,0.0
2018,9,19,6,30,265.0,41.0,3.7,14.3,70.0,31.67,20.81
2018,9,19,6,45,284.0,52.5,3.65,14.55,98.5,39.96,29.33
2018,9,19,7,0,303.0,64.0,3.6,14.8,127.0,47.94,36.88
2018,9,19,7,15,191.5,90.0,3.35,14.95,134.0,66.66,53.72
2018,9,19,7,30,80.0,116.0,3.1,15.1,141.0,87.57,72.25
2018,9,19,7,45,102.5,137.0,2.8,15.3,174.5,99.3,82.4
2018,9,19,8,0,125.0,158.0,2.5,15.5,208.0,112.97,94.04
2018,9,19,8,15,134.5,181.0,2.25,15.75,241.0,138.53,106.5
2018,9,19,8,30,144.0,204.0,2.0,16.0,274.0,169.21,128.89
2018,9,19,8,45,210.5,220.0,1.8,16.25,333.5,208.14,157.1
2018,9,19,9,0,277.0,236.0,1.6,16.5,393.0,254.64,192.6
2018,9,19,9,15,362.0,233.0,1.55,16.8,453.5,303.69,230.7
2018,9,19,9,30,447.0,230.0,1.5,17.1,514.0,364.29,278.46
2018,9,19,9,45,615.5,184.0,1.45,17.4,598.5,438.81,336.27
2018,9,19,10,0,784.0,138.0,1.4,17.7,683.0,527.39,404.6
2018,9,19,10,15,835.0,124.0,1.5,18.05,725.5,591.95,454.91
2018,9,19,10,30,886.0,110.0,1.6,18.4,768.0,656.59,504.34
2018,9,19,10,45,892.0,111.0,1.65,18.8,789.0,709.49,543.29
2018,9,19,11,0,898.0,112.0,1.7,19.2,810.0,760.47,579.86
2018,9,19,11,15,901.5,112.5,1.8,19.55,823.0,806.91,611.49
2018,9,19,11,30,905.0,113.0,1.9,19.9,836.0,850.76,640.71
2018,9,19,11,45,906.5,113.5,2.0,20.2,841.5,890.11,666.85
2018,9,19,12,0,908.0,114.0,2.1,20.5,847.0,926.35,690.83
2018,9,19,12,15,907.5,113.0,2.25,20.7,843.5,955.95,711.17
2018,9,19,12,30,907.0,112.0,2.4,20.9,840.0,981.97,729.24
2018,9,19,12,45,904.5,111.0,2.6,21.1,828.5,1002.35,744.2
2018,9,19,13,0,902.0,110.0,2.8,21.3,817.0,1018.87,756.73
2018,9,19,13,15,896.5,109.5,3.0,21.3,798.0,1029.01,765.77
2018,9,19,13,30,891.0,109.0,3.2,21.3,779.0,1035.15,772.32
2018,9,19,13,45,883.5,107.5,3.4,21.3,752.5,1034.14,774.24
2018,9,19,14,0,876.0,106.0,3.6,21.3,726.0,1029.15,773.63
2018,9,19,14,15,865.0,104.0,3.8,21.15,692.0,1016.11,768.12
2018,9,19,14,30,854.0,102.0,4.0,21.0,658.0,1011.56,768.45
2018,9,19,14,45,838.0,100.0,4.2,20.9,618.0,985.88,754.09
2018,9,19,15,0,822.0,98.0,4.4,20.8,578.0,956.81,737.34
2018,9,19,15,15,801.0,95.0,4.4,20.8,532.5,918.53,712.54
2018,9,19,15,30,780.0,92.0,4.4,20.8,487.0,877.57,685.7
2018,9,19,15,45,750.5,88.5,4.65,20.4,438.0,825.84,653.3
2018,9,19,16,0,721.0,85.0,4.9,20.0,389.0,778.33,622.81
2018,9,19,16,15,679.5,81.0,4.95,19.6,338.0,713.65,577.1
2018,9,19,16,30,638.0,77.0,5.0,19.2,287.0,649.27,530.03
2018,9,19,16,45,578.0,70.5,5.0,18.85,235.5,568.24,467.62
2018,9,19,17,0,518.0,64.0,5.0,18.5,184.0,490.08,404.68
2018,9,19,17,15,426.0,55.0,4.95,18.05,136.5,390.79,320.68
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,299.91,240.05
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,196.32,126.81
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,65.09,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.65,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.7,10.0,8.54,0.0
2018,9,20,6,15,199.5,23.0,2.4,17.15,40.5,19.43,0.0
2018,9,20,6,30,332.0,36.0,2.4,17.6,71.0,29.94,18.91
2018,9,20,6,45,432.5,45.0,2.4,18.05,117.5,36.6,25.96
2018,9,20,7,0,533.0,54.0,2.4,18.5,164.0,43.27,32.23
2018,9,20,7,15,595.5,60.0,2.3,18.85,215.0,47.24,35.92
2018,9,20,7,30,658.0,66.0,2.2,19.2,266.0,51.24,39.45
2018,9,20,7,45,699.5,70.5,2.15,19.5,318.0,53.9,41.69
2018,9,20,8,0,741.0,75.0,2.1,19.8,370.0,61.61,48.24
2018,9,20,8,15,770.5,78.5,2.0,20.15,420.0,107.05,59.53
2018,9,20,8,30,800.0,82.0,1.9,20.5,470.0,167.91,97.55
2018,9,20,8,45,822.0,84.5,1.8,20.85,516.5,229.98,146.75
2018,9,20,9,0,844.0,87.0,1.7,21.2,563.0,294.23,201.51
2018,9,20,9,15,861.0,89.0,1.65,21.6,605.0,361.19,259.01
2018,9,20,9,30,878.0,91.0,1.6,22.0,647.0,425.36,313.26
2018,9,20,9,45,892.5,91.5,1.5,22.4,683.5,487.71,364.24
2018,9,20,10,0,907.0,92.0,1.4,22.8,720.0,550.0,413.05
2018,9,20,10,15,915.0,93.5,1.4,23.1,748.5,609.19,458.35
2018,9,20,10,30,923.0,95.0,1.4,23.4,777.0,667.07,501.07
2018,9,20,10,45,928.0,95.5,1.45,23.7,797.5,720.44,539.67
2018,9,20,11,0,933.0,96.0,1.5,24.0,818.0,771.66,575.48
2018,9,20,11,15,936.0,96.5,1.6,24.1,831.0,818.99,607.1
2018,9,20,11,30,939.0,97.0,1.7,24.2,844.0,863.55,636.7
2018,9,20,11,45,939.5,97.0,1.8,24.3,848.0,902.53,662.5
2018,9,20,12,0,940.0,97.0,1.9,24.4,852.0,938.17,686.12
2018,9,20,12,15,939.5,96.5,2.0,24.45,849.0,968.89,706.7
2018,9,20,12,30,939.0,96.0,2.1,24.5,846.0,995.91,725.0
2018,9,20,12,45,937.5,95.0,2.2,24.55,834.5,1017.61,740.0
2018,9,20,13,0,936.0,94.0,2.3,24.6,823.0,1035.36,752.64
2018,9,20,13,15,931.0,93.5,2.4,24.55,804.0,1046.14,761.31
2018,9,20,13,30,926.0,93.0,2.5,24.5,785.0,1052.8,767.55
2018,9,20,13,45,919.5,91.5,2.6,24.45,758.0,1052.64,769.61
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,1048.37,769.22
2018,9,20,14,15,902.5,88.5,2.7,24.3,697.0,1035.98,762.86
2018,9,20,14,30,892.0,87.0,2.7,24.2,663.0,1019.69,754.15
2018,9,20,14,45,878.0,85.0,2.75,24.1,623.0,995.56,740.83
2018,9,20,15,0,864.0,83.0,2.8,24.0,583.0,967.96,725.22
2018,9,20,15,15,845.5,80.5,2.8,24.0,538.0,942.97,710.58
2018,9,20,15,30,827.0,78.0,2.8,24.0,493.0,903.98,686.27
2018,9,20,15,45,800.5,75.0,2.85,23.65,443.5,854.45,655.62
2018,9,20,16,0,774.0,72.0,2.9,23.3,394.0,803.13,622.91
2018,9,20,16,15,737.0,68.5,2.9,22.85,342.5,740.82,581.1
2018,9,20,16,30,700.0,65.0,2.9,22.4,291.0,678.22,537.51
2018,9,20,16,45,645.0,59.5,2.9,21.95,239.0,605.28,484.09
2018,9,20,17,0,590.0,54.0,2.9,21.5,187.0,529.78,425.95
2018,9,20,17,15,502.0,46.5,2.9,20.9,139.0,432.5,347.0
2018,9,20,17,30,414.0,39.0,2.9,20.3,91.0,342.07,267.95
2018,9,20,17,45,277.5,28.0,2.85,19.7,56.0,221.9,128.84
2018,9,20,18,0,141.0,17.0,2.8,19.1,21.0,87.38,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.4,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.5,10.0,8.54,0.0
2018,9,21,6,15,205.0,22.5,1.25,15.75,40.0,19.07,0.0
2018,9,21,6,30,340.0,35.0,1.4,16.0,70.0,29.15,18.23
2018,9,21,6,45,437.5,44.0,1.5,16.3,115.5,35.84,25.49
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,42.53,31.84
2018,9,21,7,15,596.5,59.0,1.65,16.9,212.0,46.53,35.59
2018,9,21,7,30,658.0,65.0,1.7,17.2,263.0,50.54,39.17
2018,9,21,7,45,700.0,69.0,1.8,17.5,314.5,57.6,45.3
2018,9,21,8,0,742.0,73.0,1.9,17.8,366.0,60.13,47.35
2018,9,21,8,15,677.5,95.0,1.95,18.3,389.0,109.6,64.63
2018,9,21,8,30,613.0,117.0,2.0,18.8,412.0,166.95,105.49
2018,9,21,8,45,398.5,179.5,2.05,19.3,378.5,214.57,152.95
2018,9,21,9,0,184.0,242.0,2.1,19.8,345.0,236.83,179.85
2018,9,21,9,15,155.5,263.0,2.15,20.15,354.5,260.16,199.78
2018,9,21,9,30,127.0,284.0,2.2,20.5,364.0,280.25,216.44
2018,9,21,9,45,124.0,299.0,2.2,20.85,380.5,304.0,234.99
2018,9,21,10,0,121.0,314.0,2.2,21.2,397.0,327.49,252.94
2018,9,21,10,15,120.0,324.0,2.2,21.45,409.5,347.7,268.23
2018,9,21,10,30,119.0,334.0,2.2,21.7,422.0,367.69,283.13
2018,9,21,10,45,85.0,322.5,2.2,21.95,386.0,337.96,260.1
2018,9,21,11,0,51.0,311.0,2.2,22.2,350.0,310.69,238.72
2018,9,21,11,15,36.0,298.5,2.25,22.3,326.5,293.13,225.11
2018,9,21,11,30,21.0,286.0,2.3,22.4,303.0,262.52,201.39
2018,9,21,11,45,23.0,293.0,2.35,22.45,311.5,272.62,209.23
2018,9,21,12,0,25.0,300.0,2.4,22.5,320.0,297.33,228.03
2018,9,21,12,15,29.0,309.0,2.45,22.45,332.0,313.38,240.36
2018,9,21,12,30,33.0,318.0,2.5,22.4,344.0,329.9,253.09
2018,9,21,12,45,35.0,316.5,2.6,22.3,344.0,334.1,256.65
2018,9,21,13,0,37.0,315.0,2.7,22.2,344.0,338.26,260.28
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,333.99,257.59
2018,9,21,13,30,37.0,300.0,2.8,21.8,327.0,329.48,254.77
2018,9,21,13,45,181.5,260.0,2.85,21.6,387.5,457.25,357.58
2018,9,21,14,0,326.0,220.0,2.9,21.4,448.0,608.35,473.78
2018,9,21,14,15,599.5,154.5,2.9,21.2,548.5,825.01,634.3
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,1002.85,756.47
2018,9,21,14,45,859.5,87.0,2.9,20.8,609.5,979.37,741.2
2018,9,21,15,0,846.0,85.0,2.9,20.6,570.0,963.72,733.2
2018,9,21,15,15,826.5,82.0,2.9,20.6,525.0,926.26,709.6
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,886.05,684.0
2018,9,21,15,45,781.0,75.5,2.85,20.05,431.0,836.8,652.63
2018,9,21,16,0,755.0,72.0,2.8,19.5,382.0,785.82,619.28
2018,9,21,16,15,718.5,68.0,2.75,19.15,331.5,723.92,576.42
2018,9,21,16,30,682.0,64.0,2.7,18.8,281.0,661.79,531.87
2018,9,21,16,45,626.0,58.5,2.65,18.4,230.0,588.89,477.22
2018,9,21,17,0,570.0,53.0,2.6,18.0,179.0,513.58,417.98
2018,9,21,17,15,479.0,45.5,2.55,17.6,131.5,415.34,336.56
2018,9,21,17,30,388.0,38.0,2.5,17.2,84.0,324.28,255.22
2018,9,21,17,45,256.0,26.5,2.5,16.8,51.0,205.41,102.71
2018,9,21,18,0,124.0,15.0,2.5,16.4,18.0,76.75,0.0
2018,9,21,18,15,62.0,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.8,9.0,7.68,0.0
2018,9,22,6,15,192.0,22.0,2.1,14.05,38.0,18.68,0.0
2018,9,22,6,30,322.0,35.0,2.1,14.3,67.0,29.21,18.18
2018,9,22,6,45,323.5,36.0,2.1,14.5,84.5,28.61,19.34
2018,9,22,7,0,325.0,37.0,2.1,14.7,102.0,28.46,19.63
2018,9,22,7,15,162.5,45.5,2.0,14.9,78.0,33.33,24.15
2018,9,22,7,30,0.0,54.0,1.9,15.1,54.0,44.69,34.33
2018,9,22,7,45,0.0,67.5,1.8,15.25,67.5,55.95,44.28
2018,9,22,8,0,0.0,81.0,1.7,15.4,81.0,66.72,53.64
2018,9,22,8,15,0.0,90.5,1.65,15.65,90.5,74.47,57.47
2018,9,22,8,30,0.0,100.0,1.6,15.9,100.0,82.29,63.75
2018,9,22,8,45,1.0,127.5,1.55,16.1,128.0,104.39,81.75
2018,9,22,9,0,2.0,155.0,1.5,16.3,156.0,126.89,99.82
2018,9,22,9,15,3.5,172.0,1.55,16.55,174.0,141.8,111.51
2018,9,22,9,30,5.0,189.0,1.6,16.8,192.0,157.1,123.47
2018,9,22,9,45,6.5,198.0,1.7,17.0,202.0,166.33,130.54
2018,9,22,10,0,8.0,207.0,1.8,17.2,212.0,175.77,137.79
2018,9,22,10,15,12.5,229.5,1.9,17.4,238.0,198.39,155.53
2018,9,22,10,30,17.0,252.0,2.0,17.6,264.0,221.88,173.82
2018,9,22,10,45,17.5,257.0,2.15,17.75,270.0,228.51,178.83
2018,9,22,11,0,18.0,262.0,2.3,17.9,276.0,235.17,183.92
2018,9,22,11,15,17.5,265.5,2.45,17.95,279.0,239.77,187.46
2018,9,22,11,30,17.0,269.0,2.6,18.0,282.0,244.3,190.96
2018,9,22,11,45,17.5,272.0,2.8,18.1,285.5,249.17,194.78
2018,9,22,12,0,18.0,275.0,3.0,18.2,289.0,254.07,198.65
2018,9,22,12,15,26.0,294.0,3.2,18.2,314.5,296.19,231.83
2018,9,22,12,30,34.0,313.0,3.4,18.2,340.0,326.24,255.42
2018,9,22,12,45,38.5,316.5,3.6,18.25,346.5,337.98,264.82
2018,9,22,13,0,43.0,320.0,3.8,18.3,353.0,349.98,274.52
2018,9,22,13,15,46.0,314.0,3.9,18.3,348.5,350.51,275.4
2018,9,22,13,30,49.0,308.0,4.0,18.3,344.0,350.89,276.27
2018,9,22,13,45,201.0,270.5,4.1,18.35,411.0,510.93,404.98
2018,9,22,14,0,353.0,233.0,4.2,18.4,478.0,650.87,514.59
2018,9,22,14,15,621.0,158.5,4.2,18.4,564.0,851.69,666.63
2018,9,22,14,30,889.0,84.0,4.2,18.4,650.0,1012.76,780.33
2018,9,22,14,45,877.0,81.5,4.2,18.4,610.5,989.81,764.85
2018,9,22,15,0,865.0,79.0,4.2,18.4,571.0,963.35,748.38
2018,9,22,15,15,846.0,76.5,4.2,18.4,525.5,926.85,724.75
2018,9,22,15,30,827.0,74.0,4.2,18.4,480.0,897.92,706.38
2018,9,22,15,45,801.5,71.0,4.15,18.3,431.5,849.2,673.37
2018,9,22,16,0,776.0,68.0,4.1,18.2,383.0,798.68,638.47
2018,9,22,16,15,738.0,64.5,4.15,18.0,331.5,735.47,593.71
2018,9,22,16,30,700.0,61.0,4.2,17.8,280.0,672.09,547.2
2018,9,22,16,45,642.0,55.5,4.25,17.6,228.0,591.19,484.97
2018,9,22,17,0,584.0,50.0,4.3,17.4,176.0,519.3,426.97
2018,9,22,17,15,487.0,43.5,4.35,17.1,129.0,417.9,341.4
2018,9,22,17,30,390.0,37.0,4.4,16.8,82.0,323.97,255.2
2018,9,22,17,45,237.5,24.5,4.45,16.5,47.5,190.53,71.41
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,53.99,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.0,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.2,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.3,9.0,7.68,0.0
2018,9,23,6,15,164.5,23.0,3.4,14.55,36.5,17.96,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.8,64.0,28.75,17.48
2018,9,23,6,45,344.5,46.5,3.8,15.1,100.5,37.83,27.22
2018,9,23,7,0,409.0,56.0,4.0,15.4,137.0,44.5,33.65
2018,9,23,7,15,393.5,73.0,3.95,15.6,169.5,54.53,42.81
2018,9,23,7,30,378.0,90.0,3.9,15.8,202.0,65.59,52.69
2018,9,23,7,45,388.5,107.5,3.9,16.0,241.0,76.68,62.4
2018,9,23,8,0,399.0,125.0,3.9,16.2,280.0,87.26,71.5
2018,9,23,8,15,350.5,152.0,3.85,16.4,301.5,132.37,94.16
2018,9,23,8,30,302.0,179.0,3.8,16.6,323.0,172.65,124.93
2018,9,23,8,45,315.5,199.0,3.7,16.75,362.0,214.79,158.77
2018,9,23,9,0,329.0,219.0,3.6,16.9,401.0,259.02,195.72
2018,9,23,9,15,490.0,189.5,3.55,17.1,483.5,317.0,240.44
2018,9,23,9,30,651.0,160.0,3.5,17.3,566.0,394.96,302.86
2018,9,23,9,45,698.5,152.5,3.45,17.45,609.5,454.7,352.92
2018,9,23,10,0,746.0,145.0,3.4,17.6,653.0,518.36,405.07
2018,9,23,10,15,667.0,160.5,3.4,17.75,628.5,534.45,419.94
2018,9,23,10,30,588.0,176.0,3.4,17.9,604.0,540.62,426.1
2018,9,23,10,45,751.0,137.5,3.4,18.0,700.0,648.43,509.88
2018,9,23,11,0,914.0,99.0,3.4,18.1,796.0,764.01,596.81
2018,9,23,11,15,918.0,99.0,3.5,18.15,809.0,810.62,629.32
2018,9,23,11,30,922.0,99.0,3.6,18.2,822.0,854.59,660.24
2018,9,23,11,45,924.0,98.5,3.7,18.25,826.5,893.49,687.47
2018,9,23,12,0,926.0,98.0,3.8,18.3,831.0,929.19,712.44
2018,9,23,12,15,928.0,96.0,4.0,18.25,828.0,959.93,734.87
2018,9,23,12,30,930.0,94.0,4.2,18.2,825.0,987.1,754.95
2018,9,23,12,45,934.0,91.0,4.45,18.15,816.0,1011.37,773.75
2018,9,23,13,0,938.0,88.0,4.7,18.1,807.0,1031.84,790.7
2018,9,23,13,15,933.5,87.0,4.85,18.0,787.5,1042.19,800.1
2018,9,23,13,30,929.0,86.0,5.0,17.9,768.0,1048.39,806.87
2018,9,23,13,45,921.0,85.5,5.2,17.8,741.0,1047.49,809.32
2018,9,23,14,0,913.0,85.0,5.4,17.7,714.0,1042.51,809.06
2018,9,23,14,15,902.0,84.0,5.4,17.6,680.0,1029.87,801.94
2018,9,23,14,30,891.0,83.0,5.4,17.5,646.0,1013.37,792.26
2018,9,23,14,45,875.5,81.5,5.4,17.4,605.5,988.06,776.39
2018,9,23,15,0,860.0,80.0,5.4,17.3,565.0,959.39,758.13
2018,9,23,15,15,840.5,78.0,5.4,17.3,520.0,933.84,741.79
2018,9,23,15,30,821.0,76.0,5.4,17.3,475.0,894.48,715.16
2018,9,23,15,45,794.0,73.0,5.15,17.1,426.0,844.48,679.41
2018,9,23,16,0,767.0,70.0,4.9,16.9,377.0,792.78,641.87
2018,9,23,16,15,727.0,67.0,4.75,16.75,326.0,728.7,594.48
2018,9,23,16,30,687.0,64.0,4.6,16.6,275.0,670.1,549.93
2018,9,23,16,45,624.5,58.5,4.5,16.45,223.0,586.88,484.45
2018,9,23,17,0,562.0,53.0,4.4,16.3,171.0,506.89,418.8
2018,9,23,17,15,460.5,45.5,4.3,16.1,124.0,401.93,328.93
2018,9,23,17,30,359.0,38.0,4.2,15.9,77.0,304.55,238.26
2018,9,23,17,45,215.5,24.5,4.15,15.65,44.5,174.58,32.54
2018,9,23,18,0,72.0,11.0,4.1,15.4,12.0,46.37,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.85,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,10.0,0.35,14.05,10.0,8.54,0.0
2018,9,24,6,30,0.0,18.0,0.4,14.2,18.0,14.84,6.22
2018,9,24,6,45,0.0,32.0,0.5,14.4,32.0,26.45,17.46
2018,9,24,7,0,0.0,46.0,0.6,14.6,46.0,37.86,27.97
2018,9,24,7,15,1.0,65.5,0.7,14.85,66.0,53.07,41.7
2018,9,24,7,30,2.0,85.0,0.8,15.1,86.0,68.06,55.03
2018,9,24,7,45,5.0,106.0,0.85,15.35,108.0,83.94,68.89
2018,9,24,8,0,8.0,127.0,0.9,15.6,130.0,99.63,82.33
2018,9,24,8,15,10.0,144.5,0.9,15.95,149.0,114.59,90.35
2018,9,24,8,30,12.0,162.0,0.9,16.3,168.0,130.24,102.56
2018,9,24,8,45,25.5,189.0,0.85,16.7,202.5,155.63,122.09
2018,9,24,9,0,39.0,216.0,0.8,17.1,237.0,181.53,141.93
2018,9,24,9,15,71.5,245.0,0.85,17.55,287.5,220.04,171.32
2018,9,24,9,30,104.0,274.0,0.9,18.0,338.0,263.46,204.55
2018,9,24,9,45,125.0,294.0,0.95,18.4,375.5,302.21,234.18
2018,9,24,10,0,146.0,314.0,1.0,18.8,413.0,342.08,264.42
2018,9,24,10,15,147.0,327.5,1.05,19.25,430.5,367.86,283.61
2018,9,24,10,30,148.0,341.0,1.1,19.7,448.0,393.74,302.65
2018,9,24,10,45,134.0,349.0,1.15,20.15,448.0,404.71,310.21
2018,9,24,11,0,120.0,357.0,1.2,20.6,448.0,414.03,316.45
2018,9,24,11,15,115.0,363.0,1.35,20.8,451.5,426.88,326.05
2018,9,24,11,30,110.0,369.0,1.5,21.0,455.0,425.95,325.55
2018,9,24,11,45,111.5,372.0,1.65,21.15,459.5,438.53,335.2
2018,9,24,12,0,113.0,375.0,1.8,21.3,464.0,466.79,356.09
2018,9,24,12,15,103.5,370.5,1.95,21.25,451.5,445.29,340.74
2018,9,24,12,30,94.0,366.0,2.1,21.2,439.0,438.57,336.31
2018,9,24,12,45,79.5,352.0,2.25,21.2,413.5,415.96,319.81
2018,9,24,13,0,65.0,338.0,2.4,21.2,388.0,392.04,302.22
2018,9,24,13,15,70.0,332.5,2.55,21.0,385.0,395.83,306.2
2018,9,24,13,30,75.0,327.0,2.7,20.8,382.0,399.47,310.02
2018,9,24,13,45,223.5,280.5,2.85,20.65,435.0,546.35,425.78
2018,9,24,14,0,372.0,234.0,3.0,20.5,488.0,672.15,522.79
2018,9,24,14,15,636.0,159.0,3.05,20.25,568.0,867.77,667.64
2018,9,24,14,30,900.0,84.0,3.1,20.0,648.0,1023.49,775.39
2018,9,24,14,45,884.5,82.5,3.15,19.75,607.5,998.03,759.59
2018,9,24,15,0,869.0,81.0,3.2,19.5,567.0,969.17,743.08
2018,9,24,15,15,849.0,78.5,3.2,19.5,521.0,942.28,726.73
2018,9,24,15,30,829.0,76.0,3.2,19.5,475.0,901.53,700.49
2018,9,24,15,45,800.5,73.0,3.25,19.0,425.0,849.88,667.71
2018,9,24,16,0,772.0,70.0,3.3,18.5,375.0,796.59,632.78
2018,9,24,16,15,730.0,66.0,3.3,18.15,322.5,729.35,585.6
2018,9,24,16,30,688.0,62.0,3.3,17.8,270.0,662.23,536.69
2018,9,24,16,45,626.0,56.5,3.3,17.45,218.5,584.85,477.5
2018,9,24,17,0,564.0,51.0,3.3,17.1,167.0,505.31,413.56
2018,9,24,17,15,464.0,43.0,3.2,16.8,120.0,400.96,325.16
2018,9,24,17,30,364.0,35.0,3.1,16.5,73.0,304.71,234.21
2018,9,24,17,45,220.5,23.0,3.0,16.15,42.0,173.51,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.8,11.0,48.86,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.65,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,1.2,14.0,3.0,0.0,0.0
2018,9,25,6,0,48.0,7.0,1.1,14.1,6.0,0.0,0.0
2018,9,25,6,15,67.0,11.5,1.0,14.4,15.0,9.82,0.0
2018,9,25,6,30,86.0,16.0,0.9,14.7,24.0,12.33,4.01
2018,9,25,6,45,62.0,23.5,0.85,14.95,31.0,18.81,10.73
2018,9,25,7,0,38.0,31.0,0.8,15.2,38.0,25.7,17.14
2018,9,25,7,15,19.0,41.5,0.8,15.45,45.0,34.85,25.45
2018,9,25,7,30,0.0,52.0,0.8,15.7,52.0,43.03,32.79
2018,9,25,7,45,0.0,68.0,0.8,15.95,68.0,56.28,44.47
2018,9,25,8,0,0.0,84.0,0.8,16.2,84.0,68.87,55.38
2018,9,25,8,15,0.0,91.5,0.9,16.5,91.5,75.17,57.87
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,81.46,62.85
2018,9,25,8,45,0.0,116.5,1.15,17.05,116.5,95.62,74.28
2018,9,25,9,0,0.0,134.0,1.3,17.3,134.0,109.95,85.72
2018,9,25,9,15,1.5,155.5,1.45,17.6,156.5,128.16,100.16
2018,9,25,9,30,3.0,177.0,1.6,17.9,179.0,146.84,114.85
2018,9,25,9,45,5.5,192.0,1.75,18.15,195.5,161.17,125.99
2018,9,25,10,0,8.0,207.0,1.9,18.4,212.0,175.99,137.49
2018,9,25,10,15,12.0,227.5,2.0,18.65,236.0,196.74,153.64
2018,9,25,10,30,16.0,248.0,2.1,18.9,260.0,218.26,170.31
2018,9,25,10,45,16.0,253.0,2.2,19.1,265.0,224.49,174.91
2018,9,25,11,0,16.0,258.0,2.3,19.3,270.0,230.7,179.55
2018,9,25,11,15,17.5,264.5,2.4,19.45,278.0,239.38,186.2
2018,9,25,11,30,19.0,271.0,2.5,19.6,286.0,248.24,193.0
2018,9,25,11,45,26.0,290.5,2.55,19.75,311.0,287.0,223.02
2018,9,25,12,0,33.0,310.0,2.6,19.9,336.0,315.87,245.15
2018,9,25,12,15,33.5,311.0,2.65,19.9,337.0,321.29,249.33
2018,9,25,12,30,34.0,312.0,2.7,19.9,338.0,326.66,253.59
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,321.27,249.57
2018,9,25,13,0,30.0,298.0,2.8,20.0,321.0,315.5,245.33
2018,9,25,13,15,38.5,300.0,2.85,19.9,328.5,329.61,256.9
2018,9,25,13,30,47.0,302.0,2.9,19.8,336.0,344.07,268.75
2018,9,25,13,45,196.0,264.0,2.9,19.7,398.0,478.39,376.95
2018,9,25,14,0,345.0,226.0,2.9,19.6,460.0,636.08,498.12
2018,9,25,14,15,611.5,155.5,2.9,19.5,545.5,838.93,648.87
2018,9,25,14,30,878.0,85.0,2.9,19.4,631.0,1002.28,761.63
2018,9,25,14,45,863.0,83.0,2.85,19.25,591.0,976.87,744.51
2018,9,25,15,0,848.0,81.0,2.8,19.1,551.0,948.14,726.93
2018,9,25,15,15,827.5,79.0,2.8,19.1,506.0,921.78,710.93
2018,9,25,15,30,807.0,77.0,2.8,19.1,461.0,881.65,685.11
2018,9,25,15,45,780.0,73.5,2.7,18.7,412.5,831.27,651.92
2018,9,25,16,0,753.0,70.0,2.6,18.3,364.0,779.24,616.81
2018,9,25,16,15,713.0,66.0,2.55,18.0,313.0,714.32,571.17
2018,9,25,16,30,673.0,62.0,2.5,17.7,262.0,655.06,528.08
2018,9,25,16,45,611.5,56.0,2.5,17.35,211.0,572.63,465.37
2018,9,25,17,0,550.0,50.0,2.5,17.0,160.0,493.49,402.06
2018,9,25,17,15,449.5,42.0,2.5,16.7,114.0,389.63,314.38
2018,9,25,17,30,349.0,34.0,2.5,16.4,68.0,293.87,221.79
2018,9,25,17,45,210.0,22.0,2.5,16.05,39.0,163.87,0.0
2018,9,25,18,0,71.0,10.0,2.5,15.7,10.0,44.86,0.0
2018,9,25,18,15,35.5,5.0,2.45,15.6,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,14.0,2.0,0.0,0.0
2018,9,26,6,15,0.0,10.5,1.5,14.25,10.5,8.96,0.0
2018,9,26,6,30,0.0,19.0,1.5,14.5,19.0,15.67,6.37
2018,9,26,6,45,0.0,31.5,1.5,14.8,31.5,26.04,16.94
2018,9,26,7,0,0.0,44.0,1.5,15.1,44.0,36.27,26.42
2018,9,26,7,15,0.0,53.0,1.4,15.3,53.0,43.74,33.31
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,51.15,39.99
2018,9,26,7,45,0.0,75.0,1.2,15.7,75.0,61.52,49.13
2018,9,26,8,0,0.0,88.0,1.1,15.9,88.0,71.8,58.03
2018,9,26,8,15,0.0,101.5,1.05,16.2,101.5,82.71,64.25
2018,9,26,8,30,0.0,115.0,1.0,16.5,115.0,93.76,73.13
2018,9,26,8,45,3.5,138.0,0.95,16.75,140.0,112.97,88.46
2018,9,26,9,0,7.0,161.0,0.9,17.0,165.0,132.94,104.23
2018,9,26,9,15,13.0,190.0,0.85,17.35,198.0,159.24,124.82
2018,9,26,9,30,19.0,219.0,0.8,17.7,231.0,186.77,146.14
2018,9,26,9,45,29.5,245.5,0.75,18.05,265.0,217.58,169.73
2018,9,26,10,0,40.0,272.0,0.7,18.4,299.0,249.59,193.96
2018,9,26,10,15,54.0,293.0,0.7,18.8,331.0,280.88,217.45
2018,9,26,10,30,68.0,314.0,0.7,19.2,363.0,314.25,242.26
2018,9,26,10,45,85.0,332.5,0.7,19.65,395.5,349.39,268.1
2018,9,26,11,0,102.0,351.0,0.7,20.1,428.0,386.61,295.14
2018,9,26,11,15,110.5,358.5,0.7,20.6,443.0,408.82,310.71
2018,9,26,11,30,119.0,366.0,0.7,21.1,458.0,444.87,336.11
2018,9,26,11,45,154.5,367.5,0.7,21.6,487.5,486.62,365.95
2018,9,26,12,0,190.0,369.0,0.7,22.1,517.0,530.35,396.73
2018,9,26,12,15,228.0,364.0,0.75,22.55,540.5,571.27,425.79
2018,9,26,12,30,266.0,359.0,0.8,23.0,564.0,631.73,467.68
2018,9,26,12,45,243.5,357.5,0.85,23.5,543.0,620.63,458.88
2018,9,26,13,0,221.0,356.0,0.9,24.0,522.0,586.96,435.63
2018,9,26,13,15,232.5,343.0,1.1,24.0,514.0,592.31,442.29
2018,9,26,13,30,244.0,330.0,1.3,24.0,506.0,618.3,462.53
2018,9,26,13,45,219.0,319.5,1.55,24.05,473.0,565.37,427.17
2018,9,26,14,0,194.0,309.0,1.8,24.1,440.0,532.85,405.62
2018,9,26,14,15,168.5,293.5,2.1,23.7,403.0,492.93,378.79
2018,9,26,14,30,143.0,278.0,2.4,23.3,366.0,452.29,350.57
2018,9,26,14,45,123.5,252.5,2.7,22.9,325.0,404.98,316.84
2018,9,26,15,0,104.0,227.0,3.0,22.5,284.0,336.34,265.93
2018,9,26,15,15,208.5,200.5,3.0,22.5,302.5,427.2,340.4
2018,9,26,15,30,313.0,174.0,3.0,22.5,321.0,511.65,408.03
2018,9,26,15,45,339.5,152.5,3.35,21.4,296.5,503.19,405.66
2018,9,26,16,0,366.0,131.0,3.7,20.3,272.0,512.03,416.27
2018,9,26,16,15,354.0,110.5,3.8,19.65,231.0,465.01,381.36
2018,9,26,16,30,342.0,90.0,3.9,19.0,190.0,417.01,344.51
2018,9,26,16,45,205.0,70.5,4.0,18.4,127.0,255.46,211.8
2018,9,26,17,0,68.0,51.0,4.1,17.8,64.0,110.64,88.57
2018,9,26,17,15,34.0,34.5,4.05,17.45,41.0,65.7,49.32
2018,9,26,17,30,0.0,18.0,4.0,17.1,18.0,14.84,5.58
2018,9,26,17,45,0.0,10.0,3.9,16.7,10.0,8.23,0.0
2018,9,26,18,0,0.0,2.0,3.8,16.3,2.0,1.71,0.0
2018,9,26,18,15,0.0,1.0,3.6,16.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.0,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.22,0.49
2018,9,27,6,45,0.0,18.5,1.5,14.6,18.5,15.23,7.56
2018,9,27,7,0,0.0,27.0,1.5,14.8,27.0,22.26,14.07
2018,9,27,7,15,0.0,32.5,1.45,14.95,32.5,26.81,18.31
2018,9,27,7,30,0.0,38.0,1.4,15.1,38.0,31.37,22.46
2018,9,27,7,45,0.0,53.0,1.3,15.25,53.0,43.85,33.57
2018,9,27,8,0,0.0,68.0,1.2,15.4,68.0,56.37,44.57
2018,9,27,8,15,0.5,89.0,1.25,15.65,89.0,73.24,56.49
2018,9,27,8,30,1.0,110.0,1.3,15.9,110.0,90.06,70.25
2018,9,27,8,45,4.0,133.5,1.3,16.1,135.5,109.61,86.0
2018,9,27,9,0,7.0,157.0,1.3,16.3,161.0,129.86,102.15
2018,9,27,9,15,5.0,167.0,1.3,16.55,170.0,138.49,108.86
2018,9,27,9,30,3.0,177.0,1.3,16.8,179.0,146.92,115.35
2018,9,27,9,45,6.5,194.0,1.35,17.0,198.5,163.37,128.23
2018,9,27,10,0,10.0,211.0,1.4,17.2,218.0,180.48,141.57
2018,9,27,10,15,18.5,242.0,1.45,17.35,255.0,212.84,166.96
2018,9,27,10,30,27.0,273.0,1.5,17.5,292.0,253.06,198.23
2018,9,27,10,45,34.0,291.0,1.55,17.65,316.0,278.03,217.36
2018,9,27,11,0,41.0,309.0,1.6,17.8,340.0,304.18,237.36
2018,9,27,11,15,44.5,317.0,1.65,17.9,351.0,319.37,248.88
2018,9,27,11,30,48.0,325.0,1.7,18.0,362.0,334.95,260.73
2018,9,27,11,45,69.5,338.5,1.75,18.05,392.0,371.61,289.13
2018,9,27,12,0,91.0,352.0,1.8,18.1,422.0,410.16,318.66
2018,9,27,12,15,117.0,360.0,1.95,18.05,450.0,466.25,361.5
2018,9,27,12,30,143.0,368.0,2.1,18.0,478.0,507.5,393.14
2018,9,27,12,45,156.5,360.5,2.2,18.0,479.0,521.04,404.02
2018,9,27,13,0,170.0,353.0,2.3,18.0,480.0,534.2,414.87
2018,9,27,13,15,170.0,344.0,2.5,17.9,468.5,531.69,414.32
2018,9,27,13,30,170.0,335.0,2.7,17.8,457.0,528.21,413.15
2018,9,27,13,45,199.0,317.5,2.9,17.7,455.0,543.45,427.04
2018,9,27,14,0,228.0,300.0,3.1,17.6,453.0,557.6,440.14
2018,9,27,14,15,205.5,287.0,3.35,17.4,419.5,523.46,415.64
2018,9,27,14,30,183.0,274.0,3.6,17.2,386.0,488.5,390.33
2018,9,27,14,45,137.0,250.0,3.8,17.05,330.5,416.1,334.7
2018,9,27,15,0,91.0,226.0,4.0,16.9,275.0,323.09,261.61
2018,9,27,15,15,81.0,205.0,4.0,16.9,246.0,290.82,236.52
2018,9,27,15,30,71.0,184.0,4.0,16.9,217.0,258.51,210.91
2018,9,27,15,45,102.0,166.5,4.15,16.4,208.0,286.52,235.91
2018,9,27,16,0,133.0,149.0,4.3,15.9,199.0,292.99,243.37
2018,9,27,16,15,83.5,113.0,4.3,15.7,143.0,203.42,168.65
2018,9,27,16,30,34.0,77.0,4.3,15.5,87.0,103.03,83.21
2018,9,27,16,45,17.0,55.0,4.25,15.35,60.0,64.96,50.25
2018,9,27,17,0,0.0,33.0,4.2,15.2,33.0,27.24,17.41
2018,9,27,17,15,0.0,24.0,4.15,15.05,24.0,19.79,10.78
2018,9,27,17,30,0.0,15.0,4.1,14.9,15.0,12.35,3.49
2018,9,27,17,45,0.0,8.5,4.05,14.8,8.5,7.26,0.0
2018,9,27,18,0,0.0,2.0,4.0,14.7,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,14.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.9,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2018,9,28,6,45,0.0,5.0,2.7,15.15,5.0,4.1,0.0
2018,9,28,7,0,0.0,6.0,2.8,15.3,6.0,4.92,0.0
2018,9,28,7,15,0.0,13.5,2.75,15.4,13.5,11.1,4.25
2018,9,28,7,30,0.0,21.0,2.7,15.5,21.0,17.29,9.83
2018,9,28,7,45,0.0,45.0,2.7,15.6,45.0,37.19,27.58
2018,9,28,8,0,0.0,69.0,2.7,15.7,69.0,57.2,45.25
2018,9,28,8,15,0.0,81.0,2.75,15.9,81.0,67.01,51.23
2018,9,28,8,30,0.0,93.0,2.8,16.1,93.0,76.73,59.18
2018,9,28,8,45,0.0,120.5,2.85,16.25,120.5,98.71,77.25
2018,9,28,9,0,0.0,148.0,2.9,16.4,148.0,120.96,95.31
2018,9,28,9,15,2.5,163.0,2.95,16.55,164.5,134.51,106.01
2018,9,28,9,30,5.0,178.0,3.0,16.7,181.0,148.55,117.1
2018,9,28,9,45,8.5,200.0,3.1,16.85,205.5,169.25,133.54
2018,9,28,10,0,12.0,222.0,3.2,17.0,230.0,190.71,150.51
2018,9,28,10,15,16.0,239.5,3.25,17.05,250.5,209.44,165.28
2018,9,28,10,30,20.0,257.0,3.3,17.1,271.0,228.87,180.57
2018,9,28,10,45,23.0,270.0,3.4,17.2,286.5,244.41,192.72
2018,9,28,11,0,26.0,283.0,3.5,17.3,302.0,269.81,212.61
2018,9,28,11,15,31.5,297.5,3.55,17.3,321.0,291.47,229.58
2018,9,28,11,30,37.0,312.0,3.6,17.3,340.0,313.99,247.2
2018,9,28,11,45,46.0,325.0,3.65,17.35,360.0,338.87,266.68
2018,9,28,12,0,55.0,338.0,3.7,17.4,380.0,364.76,286.9
2018,9,28,12,15,72.0,345.5,3.7,17.4,400.5,393.27,309.41
2018,9,28,12,30,89.0,353.0,3.7,17.4,421.0,422.88,332.7
2018,9,28,12,45,93.5,349.0,3.7,17.4,419.5,428.96,337.68
2018,9,28,13,0,98.0,345.0,3.7,17.4,418.0,434.85,342.66
2018,9,28,13,15,91.0,333.0,3.7,17.4,399.5,420.11,331.6
2018,9,28,13,30,84.0,321.0,3.7,17.4,381.0,404.64,320.04
2018,9,28,13,45,90.5,309.0,3.7,17.4,371.0,402.28,319.12
2018,9,28,14,0,97.0,297.0,3.7,17.4,361.0,399.51,317.89
2018,9,28,14,15,231.5,253.5,3.65,17.3,396.5,533.18,425.87
2018,9,28,14,30,366.0,210.0,3.6,17.2,432.0,642.33,512.54
2018,9,28,14,45,532.5,159.0,3.6,17.15,458.0,746.02,594.23
2018,9,28,15,0,699.0,108.0,3.6,17.1,484.0,851.89,672.53
2018,9,28,15,15,737.5,93.0,3.6,17.1,459.5,851.5,673.26
2018,9,28,15,30,776.0,78.0,3.6,17.1,435.0,852.21,675.67
2018,9,28,15,45,748.5,73.5,3.55,16.9,387.0,800.8,640.14
2018,9,28,16,0,721.0,69.0,3.5,16.7,339.0,747.92,603.0
2018,9,28,16,15,681.0,64.5,3.55,16.55,289.5,683.42,556.12
2018,9,28,16,30,641.0,60.0,3.6,16.4,240.0,625.05,512.06
2018,9,28,16,45,578.0,53.5,3.6,16.25,191.0,542.32,446.46
2018,9,28,17,0,515.0,47.0,3.6,16.1,142.0,463.21,380.61
2018,9,28,17,15,407.5,39.0,3.55,15.9,99.0,356.83,287.78
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,257.03,176.34
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,115.34,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
