Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.5,4.45,14.55,1.5,0.0,0.0
2018,10,29,6,30,4.0,3.0,4.4,14.7,3.0,0.0,0.0
2018,10,29,6,45,26.0,15.0,4.4,14.9,17.0,12.8,0.0
2018,10,29,7,0,48.0,27.0,4.4,15.1,31.0,21.56,9.72
2018,10,29,7,15,43.5,45.0,4.35,15.3,50.5,34.99,24.33
2018,10,29,7,30,39.0,63.0,4.3,15.5,70.0,48.88,37.21
2018,10,29,7,45,66.0,83.0,4.3,15.75,98.5,63.48,50.48
2018,10,29,8,0,93.0,103.0,4.3,16.0,127.0,79.33,60.31
2018,10,29,8,15,125.5,119.5,4.4,16.15,159.0,104.22,77.69
2018,10,29,8,30,158.0,136.0,4.5,16.3,191.0,133.5,100.08
2018,10,29,8,45,146.5,156.0,4.55,16.5,212.0,160.16,123.2
2018,10,29,9,0,135.0,176.0,4.6,16.7,233.0,185.81,145.63
2018,10,29,9,15,202.5,187.5,4.6,16.8,281.0,230.55,181.74
2018,10,29,9,30,270.0,199.0,4.6,16.9,329.0,288.21,228.94
2018,10,29,9,45,302.0,207.5,4.6,17.05,362.0,330.79,264.4
2018,10,29,10,0,334.0,216.0,4.6,17.2,395.0,376.57,302.13
2018,10,29,10,15,302.0,233.0,4.6,17.3,400.5,396.78,318.88
2018,10,29,10,30,270.0,250.0,4.6,17.4,406.0,413.48,332.25
2018,10,29,10,45,305.0,246.5,4.55,17.5,428.0,451.6,363.0
2018,10,29,11,0,340.0,243.0,4.5,17.6,450.0,491.83,395.05
2018,10,29,11,15,406.0,232.0,4.5,17.65,483.0,563.9,451.76
2018,10,29,11,30,472.0,221.0,4.5,17.7,516.0,626.99,501.05
2018,10,29,11,45,549.5,195.0,4.5,17.8,539.5,686.45,547.58
2018,10,29,12,0,627.0,169.0,4.5,17.9,563.0,756.09,600.93
2018,10,29,12,15,681.5,149.5,4.5,18.1,574.5,805.91,636.97
2018,10,29,12,30,736.0,130.0,4.5,18.3,586.0,854.16,671.5
2018,10,29,12,45,767.5,118.0,4.55,18.45,584.5,882.12,691.73
2018,10,29,13,0,799.0,106.0,4.6,18.6,583.0,913.67,714.74
2018,10,29,13,15,844.0,89.5,4.55,18.75,577.5,949.33,739.89
2018,10,29,13,30,889.0,73.0,4.5,18.9,572.0,970.17,754.51
2018,10,29,13,45,879.0,71.5,4.5,19.0,544.5,963.67,750.68
2018,10,29,14,0,869.0,70.0,4.5,19.1,517.0,953.42,744.53
2018,10,29,14,15,852.5,68.0,4.5,19.1,482.0,932.55,731.23
2018,10,29,14,30,836.0,66.0,4.5,19.1,447.0,908.34,715.55
2018,10,29,14,45,813.0,64.0,4.55,19.1,407.5,885.3,700.97
2018,10,29,15,0,790.0,62.0,4.6,19.1,368.0,848.85,676.28
2018,10,29,15,15,758.0,59.0,4.6,19.1,324.5,800.35,641.76
2018,10,29,15,30,726.0,56.0,4.6,19.1,281.0,750.2,604.99
2018,10,29,15,45,677.0,52.5,4.9,18.8,235.5,683.45,556.02
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,616.72,504.18
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,531.21,433.8
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,443.0,356.89
2018,10,29,16,45,328.0,28.0,5.35,17.3,63.5,313.95,224.16
2018,10,29,17,0,188.0,19.0,5.4,16.9,27.0,140.94,0.0
2018,10,29,17,15,94.0,9.5,5.55,16.65,13.5,8.11,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.15,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.3,7.0,0.0,0.0
2018,10,30,6,45,230.5,18.0,4.9,14.5,32.0,15.36,0.0
2018,10,30,7,0,384.0,27.0,5.0,14.7,57.0,22.74,9.76
2018,10,30,7,15,493.0,33.0,5.2,15.0,99.5,29.72,19.76
2018,10,30,7,30,602.0,39.0,5.4,15.3,142.0,34.81,24.88
2018,10,30,7,45,663.5,43.5,5.6,15.6,189.0,38.43,28.4
2018,10,30,8,0,725.0,48.0,5.8,15.9,236.0,57.56,32.44
2018,10,30,8,15,763.0,51.0,5.85,16.25,281.5,113.26,59.89
2018,10,30,8,30,801.0,54.0,5.9,16.6,327.0,173.46,104.95
2018,10,30,8,45,827.0,56.0,5.95,16.9,369.5,236.63,159.81
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,299.33,216.9
2018,10,30,9,15,871.5,60.0,5.85,17.5,450.0,361.5,273.93
2018,10,30,9,30,890.0,62.0,5.7,17.8,488.0,424.52,330.59
2018,10,30,9,45,902.5,63.5,5.55,18.1,520.0,484.84,383.61
2018,10,30,10,0,915.0,65.0,5.4,18.4,552.0,544.74,434.54
2018,10,30,10,15,922.5,66.0,5.35,18.7,576.5,600.57,480.89
2018,10,30,10,30,930.0,67.0,5.3,19.0,601.0,654.89,524.63
2018,10,30,10,45,935.5,67.5,5.2,19.25,618.5,705.57,564.28
2018,10,30,11,0,941.0,68.0,5.1,19.5,636.0,754.04,599.74
2018,10,30,11,15,944.0,68.0,5.05,19.7,646.0,797.63,630.55
2018,10,30,11,30,947.0,68.0,5.0,19.9,656.0,838.37,658.99
2018,10,30,11,45,948.0,68.0,4.95,20.05,658.5,874.4,683.96
2018,10,30,12,0,949.0,68.0,4.9,20.2,661.0,907.1,706.42
2018,10,30,12,15,946.5,69.0,4.9,20.3,655.5,934.42,725.52
2018,10,30,12,30,944.0,70.0,4.9,20.4,650.0,958.01,742.06
2018,10,30,12,45,938.5,69.5,4.85,20.5,636.0,973.12,752.36
2018,10,30,13,0,933.0,69.0,4.8,20.6,622.0,984.23,760.03
2018,10,30,13,15,924.0,68.5,4.8,20.6,600.0,987.98,763.45
2018,10,30,13,30,915.0,68.0,4.8,20.6,578.0,987.71,764.28
2018,10,30,13,45,904.0,67.0,4.8,20.65,550.0,980.89,760.55
2018,10,30,14,0,893.0,66.0,4.8,20.7,522.0,970.24,754.31
2018,10,30,14,15,878.5,65.0,4.8,20.6,488.0,952.52,743.6
2018,10,30,14,30,864.0,64.0,4.8,20.5,454.0,931.37,730.47
2018,10,30,14,45,841.0,61.5,4.8,20.45,413.5,896.81,707.41
2018,10,30,15,0,818.0,59.0,4.8,20.4,373.0,869.65,689.41
2018,10,30,15,15,785.0,56.0,4.8,20.4,328.0,819.74,653.97
2018,10,30,15,30,752.0,53.0,4.8,20.4,283.0,768.16,616.28
2018,10,30,15,45,693.0,49.0,4.9,19.85,234.0,691.64,559.77
2018,10,30,16,0,634.0,45.0,5.0,19.3,185.0,615.94,501.04
2018,10,30,16,15,550.5,40.0,4.9,18.75,140.5,520.94,423.36
2018,10,30,16,30,467.0,35.0,4.8,18.2,96.0,439.29,351.45
2018,10,30,16,45,335.0,27.5,4.65,17.65,61.5,315.57,216.66
2018,10,30,17,0,203.0,20.0,4.5,17.1,27.0,151.52,0.0
2018,10,30,17,15,101.5,10.0,4.55,16.8,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,146.5,17.0,2.35,15.3,24.5,14.51,0.0
2018,10,31,7,0,224.0,26.0,2.3,15.5,43.0,21.58,7.96
2018,10,31,7,15,293.5,38.5,2.4,15.9,77.5,31.48,21.09
2018,10,31,7,30,363.0,51.0,2.5,16.3,112.0,41.08,30.22
2018,10,31,7,45,500.5,52.5,2.6,16.7,164.5,41.67,31.12
2018,10,31,8,0,638.0,54.0,2.7,17.1,217.0,60.43,36.01
2018,10,31,8,15,663.5,59.5,2.8,17.4,257.0,111.56,62.06
2018,10,31,8,30,689.0,65.0,2.9,17.7,297.0,165.76,102.72
2018,10,31,8,45,638.5,84.5,3.05,17.95,321.5,216.03,148.88
2018,10,31,9,0,588.0,104.0,3.2,18.2,346.0,262.72,193.15
2018,10,31,9,15,695.5,90.0,3.3,18.45,401.5,326.75,246.99
2018,10,31,9,30,803.0,76.0,3.4,18.7,457.0,402.76,310.78
2018,10,31,9,45,834.5,74.0,3.5,18.95,493.0,464.33,363.51
2018,10,31,10,0,866.0,72.0,3.6,19.2,529.0,526.03,415.09
2018,10,31,10,15,875.5,73.5,3.65,19.5,554.0,580.98,459.93
2018,10,31,10,30,885.0,75.0,3.7,19.8,579.0,634.74,502.58
2018,10,31,10,45,891.5,75.5,3.75,20.1,596.5,684.01,540.76
2018,10,31,11,0,898.0,76.0,3.8,20.4,614.0,731.3,575.64
2018,10,31,11,15,848.0,93.5,3.8,20.7,608.5,758.72,594.23
2018,10,31,11,30,798.0,111.0,3.8,21.0,603.0,774.14,604.24
2018,10,31,11,45,802.0,110.0,3.85,21.35,606.0,807.83,627.59
2018,10,31,12,0,806.0,109.0,3.9,21.7,609.0,838.79,648.78
2018,10,31,12,15,756.0,124.0,3.8,21.9,589.5,841.79,649.85
2018,10,31,12,30,706.0,139.0,3.7,22.1,570.0,835.43,644.63
2018,10,31,12,45,700.5,136.0,3.65,22.3,556.0,844.73,650.93
2018,10,31,13,0,695.0,133.0,3.6,22.5,542.0,850.71,654.91
2018,10,31,13,15,687.0,130.0,3.6,22.55,522.0,851.0,655.69
2018,10,31,13,30,679.0,127.0,3.6,22.6,502.0,847.99,654.34
2018,10,31,13,45,627.0,133.5,3.6,22.7,466.5,810.1,628.26
2018,10,31,14,0,575.0,140.0,3.6,22.8,431.0,768.56,599.61
2018,10,31,14,15,498.0,147.0,3.7,22.7,386.5,692.89,546.48
2018,10,31,14,30,421.0,154.0,3.8,22.6,342.0,625.91,497.57
2018,10,31,14,45,467.0,130.5,3.9,22.5,321.5,637.22,509.12
2018,10,31,15,0,513.0,107.0,4.0,22.4,301.0,643.86,515.5
2018,10,31,15,15,488.5,97.0,4.0,22.4,264.0,600.0,482.92
2018,10,31,15,30,464.0,87.0,4.0,22.4,227.0,555.27,449.04
2018,10,31,15,45,405.0,78.0,3.85,21.85,185.5,482.05,392.32
2018,10,31,16,0,346.0,69.0,3.7,21.3,144.0,411.26,335.33
2018,10,31,16,15,294.0,56.5,3.55,20.7,109.0,344.03,278.71
2018,10,31,16,30,242.0,44.0,3.4,20.1,74.0,280.57,221.97
2018,10,31,16,45,173.0,29.5,3.2,19.55,46.0,201.79,129.47
2018,10,31,17,0,104.0,15.0,3.0,19.0,18.0,81.57,0.0
2018,10,31,17,15,52.0,7.5,2.9,18.65,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,132.5,15.0,2.05,17.2,21.0,12.8,0.0
2018,11,1,7,0,201.0,23.0,2.1,17.3,37.0,18.9,5.09
2018,11,1,7,15,161.5,36.0,2.3,17.55,53.0,27.51,17.48
2018,11,1,7,30,122.0,49.0,2.5,17.8,69.0,37.75,27.1
2018,11,1,7,45,113.5,70.5,2.7,18.05,93.5,54.32,41.94
2018,11,1,8,0,105.0,92.0,2.9,18.3,118.0,72.37,53.71
2018,11,1,8,15,255.5,100.0,2.85,18.5,180.5,101.65,69.66
2018,11,1,8,30,406.0,108.0,2.8,18.7,243.0,152.11,103.49
2018,11,1,8,45,562.0,93.0,2.75,18.9,306.5,206.64,143.62
2018,11,1,9,0,718.0,78.0,2.7,19.1,370.0,277.9,200.54
2018,11,1,9,15,671.5,97.0,2.7,19.45,390.0,324.77,244.41
2018,11,1,9,30,625.0,116.0,2.7,19.8,410.0,367.56,283.32
2018,11,1,9,45,582.5,137.5,2.7,20.2,426.0,408.24,318.54
2018,11,1,10,0,540.0,159.0,2.7,20.6,442.0,438.48,344.13
2018,11,1,10,15,576.0,156.0,2.7,20.95,470.5,494.87,388.74
2018,11,1,10,30,612.0,153.0,2.7,21.3,499.0,548.71,430.43
2018,11,1,10,45,658.5,143.0,2.75,21.7,526.0,604.3,472.87
2018,11,1,11,0,705.0,133.0,2.8,22.1,553.0,661.5,515.69
2018,11,1,11,15,754.0,119.5,2.85,22.4,575.0,717.82,557.42
2018,11,1,11,30,803.0,106.0,2.9,22.7,597.0,771.85,594.89
2018,11,1,11,45,737.0,129.0,2.9,23.05,581.0,778.1,597.95
2018,11,1,12,0,671.0,152.0,2.9,23.4,565.0,774.07,594.23
2018,11,1,12,15,706.5,138.0,2.95,23.65,569.5,813.04,621.46
2018,11,1,12,30,742.0,124.0,3.0,23.9,574.0,849.98,646.83
2018,11,1,12,45,790.0,106.0,3.0,24.1,575.5,886.49,671.64
2018,11,1,13,0,838.0,88.0,3.0,24.3,577.0,925.69,698.19
2018,11,1,13,15,845.0,83.5,2.95,24.45,561.5,928.52,699.78
2018,11,1,13,30,852.0,79.0,2.9,24.6,546.0,938.32,706.57
2018,11,1,13,45,825.5,81.0,2.85,24.75,515.0,931.28,702.03
2018,11,1,14,0,799.0,83.0,2.8,24.9,484.0,909.77,687.91
2018,11,1,14,15,698.5,99.5,2.75,24.9,432.5,837.91,639.59
2018,11,1,14,30,598.0,116.0,2.7,24.9,381.0,757.63,584.76
2018,11,1,14,45,634.0,97.0,2.7,24.95,355.0,762.24,589.75
2018,11,1,15,0,670.0,78.0,2.7,25.0,329.0,761.49,590.15
2018,11,1,15,15,635.5,74.0,2.7,25.0,289.0,712.37,555.68
2018,11,1,15,30,601.0,70.0,2.7,25.0,249.0,662.14,519.65
2018,11,1,15,45,569.5,60.0,2.75,24.25,207.0,605.79,479.16
2018,11,1,16,0,538.0,50.0,2.8,23.5,165.0,549.14,436.09
2018,11,1,16,15,481.0,42.5,2.8,22.7,126.0,476.28,377.7
2018,11,1,16,30,424.0,35.0,2.8,21.9,87.0,406.31,316.2
2018,11,1,16,45,290.5,25.0,2.75,21.1,53.5,276.55,166.76
2018,11,1,17,0,157.0,15.0,2.7,20.3,20.0,116.46,0.0
2018,11,1,17,15,78.5,7.5,2.85,19.9,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.35,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.4,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.45,26.0,14.51,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.5,47.0,22.9,5.74
2018,11,2,7,15,411.5,34.0,1.25,15.65,86.0,28.1,18.04
2018,11,2,7,30,527.0,41.0,1.3,15.8,125.0,33.5,23.62
2018,11,2,7,45,594.5,46.0,1.35,15.95,170.0,40.4,30.08
2018,11,2,8,0,662.0,51.0,1.4,16.1,215.0,58.47,34.22
2018,11,2,8,15,689.5,56.5,1.5,16.3,256.5,111.17,60.97
2018,11,2,8,30,717.0,62.0,1.6,16.5,298.0,167.17,102.9
2018,11,2,8,45,746.5,66.0,1.65,16.7,340.0,225.32,152.37
2018,11,2,9,0,776.0,70.0,1.7,16.9,382.0,286.47,206.45
2018,11,2,9,15,793.5,72.5,1.8,17.25,417.5,344.84,258.65
2018,11,2,9,30,811.0,75.0,1.9,17.6,453.0,404.12,310.58
2018,11,2,9,45,812.5,81.0,2.0,17.95,481.5,460.21,358.71
2018,11,2,10,0,814.0,87.0,2.1,18.3,510.0,515.0,404.22
2018,11,2,10,15,855.0,80.0,2.2,18.65,543.0,574.59,452.16
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,637.82,501.53
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,687.32,539.37
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,734.73,573.98
2018,11,2,11,15,869.5,88.0,2.7,19.8,609.0,760.72,592.78
2018,11,2,11,30,832.0,101.0,2.9,19.9,607.0,788.42,613.01
2018,11,2,11,45,741.0,130.0,3.05,20.05,581.5,781.72,608.34
2018,11,2,12,0,650.0,159.0,3.2,20.2,556.0,762.68,595.15
2018,11,2,12,15,775.0,118.5,3.35,20.2,588.0,845.38,655.27
2018,11,2,12,30,900.0,78.0,3.5,20.2,620.0,923.91,710.97
2018,11,2,12,45,868.0,84.0,3.7,20.25,597.0,921.5,710.24
2018,11,2,13,0,836.0,90.0,3.9,20.3,574.0,925.13,714.48
2018,11,2,13,15,843.5,85.0,3.9,20.25,558.5,938.5,724.78
2018,11,2,13,30,851.0,80.0,3.9,20.2,543.0,937.44,725.07
2018,11,2,13,45,826.5,83.5,3.95,20.1,514.5,934.32,724.61
2018,11,2,14,0,802.0,87.0,4.0,20.0,486.0,916.62,713.98
2018,11,2,14,15,729.5,95.0,4.0,19.95,439.0,860.99,675.89
2018,11,2,14,30,657.0,103.0,4.0,19.9,392.0,797.55,631.74
2018,11,2,14,45,667.0,90.5,3.95,19.85,360.5,784.2,623.55
2018,11,2,15,0,677.0,78.0,3.9,19.8,329.0,767.15,612.08
2018,11,2,15,15,700.0,67.0,3.9,19.8,298.5,754.01,603.19
2018,11,2,15,30,723.0,56.0,3.9,19.8,268.0,743.65,595.59
2018,11,2,15,45,597.0,58.0,3.75,19.55,213.0,625.88,505.85
2018,11,2,16,0,471.0,60.0,3.6,19.3,158.0,506.1,411.55
2018,11,2,16,15,372.0,50.0,3.55,18.85,115.0,398.95,323.94
2018,11,2,16,30,273.0,40.0,3.5,18.4,72.0,297.88,235.49
2018,11,2,16,45,195.5,28.0,3.45,18.0,45.5,211.99,118.35
2018,11,2,17,0,118.0,16.0,3.4,17.6,19.0,91.45,0.0
2018,11,2,17,15,59.0,8.0,3.6,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.5,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,69.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,73.5,14.0,2.35,15.75,15.0,11.95,0.0
2018,11,3,7,0,78.0,20.0,2.3,15.9,25.0,15.9,0.69
2018,11,3,7,15,68.0,38.5,2.45,16.3,45.5,30.23,19.59
2018,11,3,7,30,58.0,57.0,2.6,16.7,66.0,43.74,32.3
2018,11,3,7,45,99.0,75.5,2.8,17.15,97.0,57.19,44.52
2018,11,3,8,0,140.0,94.0,3.0,17.6,128.0,74.32,54.96
2018,11,3,8,15,225.5,105.5,3.1,17.8,173.0,102.89,72.09
2018,11,3,8,30,311.0,117.0,3.2,18.0,218.0,143.42,100.82
2018,11,3,8,45,474.5,106.0,3.3,18.2,283.5,195.41,138.4
2018,11,3,9,0,638.0,95.0,3.4,18.4,349.0,268.29,196.14
2018,11,3,9,15,763.5,76.5,3.4,18.8,409.0,338.01,254.24
2018,11,3,9,30,889.0,58.0,3.4,19.2,469.0,417.93,320.98
2018,11,3,9,45,901.5,60.0,3.45,19.6,501.0,478.3,372.98
2018,11,3,10,0,914.0,62.0,3.5,20.0,533.0,538.27,423.03
2018,11,3,10,15,923.0,63.0,3.5,20.45,558.0,594.53,468.45
2018,11,3,10,30,932.0,64.0,3.5,20.9,583.0,649.44,511.37
2018,11,3,10,45,937.5,65.0,3.55,21.3,601.0,700.42,550.35
2018,11,3,11,0,943.0,66.0,3.6,21.7,619.0,749.22,585.44
2018,11,3,11,15,940.5,67.5,3.55,22.0,627.0,790.19,613.25
2018,11,3,11,30,938.0,69.0,3.5,22.3,635.0,827.93,638.53
2018,11,3,11,45,837.5,100.5,3.5,22.6,607.0,823.76,634.4
2018,11,3,12,0,737.0,132.0,3.5,22.9,579.0,807.07,621.9
2018,11,3,12,15,678.0,147.0,3.5,23.05,555.5,796.07,613.99
2018,11,3,12,30,619.0,162.0,3.5,23.2,532.0,778.85,601.74
2018,11,3,12,45,627.5,156.0,3.5,23.35,524.0,796.5,614.48
2018,11,3,13,0,636.0,150.0,3.5,23.5,516.0,811.48,625.18
2018,11,3,13,15,533.0,173.5,3.5,23.5,472.5,741.25,575.5
2018,11,3,13,30,430.0,197.0,3.5,23.5,429.0,676.72,527.61
2018,11,3,13,45,403.0,191.0,3.5,23.55,399.5,648.53,507.81
2018,11,3,14,0,376.0,185.0,3.5,23.6,370.0,596.66,470.6
2018,11,3,14,15,474.5,152.0,3.5,23.4,369.0,674.85,532.32
2018,11,3,14,30,573.0,119.0,3.5,23.2,368.0,735.38,577.99
2018,11,3,14,45,479.5,120.5,3.55,23.0,316.0,634.7,504.94
2018,11,3,15,0,386.0,122.0,3.6,22.8,264.0,544.68,437.87
2018,11,3,15,15,356.0,108.5,3.6,22.8,227.0,494.48,399.95
2018,11,3,15,30,326.0,95.0,3.6,22.8,190.0,444.02,360.59
2018,11,3,15,45,331.5,80.5,3.6,21.65,162.5,422.61,344.97
2018,11,3,16,0,337.0,66.0,3.6,20.5,135.0,399.48,326.33
2018,11,3,16,15,279.5,53.0,3.45,19.85,100.5,327.85,265.41
2018,11,3,16,30,222.0,40.0,3.3,19.2,66.0,260.48,203.94
2018,11,3,16,45,165.0,27.0,3.15,18.5,41.5,187.32,92.15
2018,11,3,17,0,108.0,14.0,3.0,17.8,17.0,83.06,0.0
2018,11,3,17,15,54.0,7.0,2.95,17.45,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.75,13.1,14.5,9.82,0.0
2018,11,4,7,0,102.0,23.0,2.8,13.2,29.0,17.81,0.0
2018,11,4,7,15,143.0,34.0,2.9,13.55,51.0,26.02,16.12
2018,11,4,7,30,184.0,45.0,3.0,13.9,73.0,34.02,24.15
2018,11,4,7,45,121.0,60.0,3.05,14.2,81.0,45.63,34.83
2018,11,4,8,0,58.0,75.0,3.1,14.5,89.0,60.67,45.31
2018,11,4,8,15,94.5,99.0,3.1,14.75,127.0,86.84,64.66
2018,11,4,8,30,131.0,123.0,3.1,15.0,165.0,119.67,90.16
2018,11,4,8,45,247.5,130.5,3.05,15.2,223.5,163.93,122.88
2018,11,4,9,0,364.0,138.0,3.0,15.4,282.0,225.15,171.46
2018,11,4,9,15,477.0,129.5,3.05,15.65,336.5,283.01,218.95
2018,11,4,9,30,590.0,121.0,3.1,15.9,391.0,357.25,280.47
2018,11,4,9,45,631.0,118.0,3.15,16.1,425.0,411.47,326.78
2018,11,4,10,0,672.0,115.0,3.2,16.3,459.0,468.76,374.74
2018,11,4,10,15,773.5,98.5,3.3,16.45,512.5,548.66,439.62
2018,11,4,10,30,875.0,82.0,3.4,16.6,566.0,632.57,506.48
2018,11,4,10,45,907.0,78.5,3.5,16.7,594.0,693.88,554.66
2018,11,4,11,0,939.0,75.0,3.6,16.8,622.0,755.32,601.18
2018,11,4,11,15,942.0,75.5,3.7,16.9,632.0,799.23,632.71
2018,11,4,11,30,945.0,76.0,3.8,17.0,642.0,840.33,662.16
2018,11,4,11,45,900.5,84.5,3.9,17.1,625.5,848.5,667.84
2018,11,4,12,0,856.0,93.0,4.0,17.2,609.0,859.25,675.76
2018,11,4,12,15,823.0,99.0,4.1,17.2,591.5,863.78,679.58
2018,11,4,12,30,790.0,105.0,4.2,17.2,574.0,863.37,680.04
2018,11,4,12,45,797.0,100.0,4.35,17.25,564.0,882.64,695.09
2018,11,4,13,0,804.0,95.0,4.5,17.3,554.0,898.65,708.13
2018,11,4,13,15,829.5,87.0,4.65,17.25,545.5,925.2,729.23
2018,11,4,13,30,855.0,79.0,4.8,17.2,537.0,937.57,740.24
2018,11,4,13,45,870.0,75.0,4.9,17.2,520.5,952.09,752.56
2018,11,4,14,0,885.0,71.0,5.0,17.2,504.0,962.88,762.35
2018,11,4,14,15,866.0,69.5,5.05,17.15,468.5,940.47,748.01
2018,11,4,14,30,847.0,68.0,5.1,17.1,433.0,925.22,739.0
2018,11,4,14,45,775.0,72.0,5.15,17.05,382.0,853.48,687.96
2018,11,4,15,0,703.0,76.0,5.2,17.0,331.0,786.72,639.71
2018,11,4,15,15,714.0,67.0,5.2,17.0,298.0,764.66,623.92
2018,11,4,15,30,725.0,58.0,5.2,17.0,265.0,746.0,609.61
2018,11,4,15,45,664.5,53.0,5.15,16.65,217.5,667.85,548.52
2018,11,4,16,0,604.0,48.0,5.1,16.3,170.0,598.8,492.06
2018,11,4,16,15,490.5,42.5,5.0,16.05,124.5,482.39,394.67
2018,11,4,16,30,377.0,37.0,4.9,15.8,79.0,371.6,294.73
2018,11,4,16,45,242.0,26.0,4.75,15.55,48.0,234.92,100.41
2018,11,4,17,0,107.0,15.0,4.6,15.3,17.0,83.16,0.0
2018,11,4,17,15,53.5,7.5,4.6,15.2,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.25,13.75,18.5,9.82,0.0
2018,11,5,7,0,251.0,23.0,3.3,13.9,37.0,19.41,0.0
2018,11,5,7,15,392.5,30.0,3.35,14.15,76.5,24.78,14.86
2018,11,5,7,30,534.0,37.0,3.4,14.4,116.0,33.08,23.22
2018,11,5,7,45,603.0,40.5,3.5,14.65,159.5,35.77,26.03
2018,11,5,8,0,672.0,44.0,3.6,14.9,203.0,52.32,29.3
2018,11,5,8,15,715.0,47.0,3.6,15.1,247.0,104.54,54.89
2018,11,5,8,30,758.0,50.0,3.6,15.3,291.0,161.89,97.52
2018,11,5,8,45,787.5,52.0,3.55,15.55,332.0,222.28,149.66
2018,11,5,9,0,817.0,54.0,3.5,15.8,373.0,282.91,204.47
2018,11,5,9,15,834.5,56.5,3.45,16.2,409.5,342.46,258.83
2018,11,5,9,30,852.0,59.0,3.4,16.6,446.0,402.82,312.76
2018,11,5,9,45,863.0,62.0,3.35,17.0,477.0,461.28,363.67
2018,11,5,10,0,874.0,65.0,3.3,17.4,508.0,519.28,412.47
2018,11,5,10,15,883.5,66.5,3.25,17.75,533.0,574.14,457.32
2018,11,5,10,30,893.0,68.0,3.2,18.1,558.0,627.83,499.79
2018,11,5,10,45,898.5,68.5,3.15,18.45,575.0,676.34,537.12
2018,11,5,11,0,904.0,69.0,3.1,18.8,592.0,722.76,570.94
2018,11,5,11,15,907.5,69.5,3.05,19.1,602.0,765.4,600.29
2018,11,5,11,30,911.0,70.0,3.0,19.4,612.0,805.39,627.4
2018,11,5,11,45,912.0,71.0,2.95,19.65,615.0,841.08,651.33
2018,11,5,12,0,913.0,72.0,2.9,19.9,618.0,873.62,672.91
2018,11,5,12,15,912.0,71.0,2.95,20.0,612.5,898.7,690.34
2018,11,5,12,30,911.0,70.0,3.0,20.1,607.0,920.21,705.44
2018,11,5,12,45,907.5,69.5,3.1,20.2,594.0,936.4,717.39
2018,11,5,13,0,904.0,69.0,3.2,20.3,581.0,948.83,726.95
2018,11,5,13,15,897.0,68.5,3.25,20.25,561.0,954.14,731.85
2018,11,5,13,30,890.0,68.0,3.3,20.2,541.0,955.64,734.34
2018,11,5,13,45,877.5,67.0,3.4,20.15,513.5,947.39,730.61
2018,11,5,14,0,865.0,66.0,3.5,20.1,486.0,935.45,724.45
2018,11,5,14,15,849.0,64.5,3.55,20.0,452.5,915.96,712.81
2018,11,5,14,30,833.0,63.0,3.6,19.9,419.0,893.2,698.81
2018,11,5,14,45,808.0,61.5,3.7,19.8,380.0,869.18,683.95
2018,11,5,15,0,783.0,60.0,3.8,19.7,341.0,832.04,659.14
2018,11,5,15,15,748.0,57.0,3.8,19.7,298.0,781.47,622.97
2018,11,5,15,30,713.0,54.0,3.8,19.7,255.0,729.38,584.44
2018,11,5,15,45,658.5,50.0,3.9,19.1,210.5,658.25,531.3
2018,11,5,16,0,604.0,46.0,4.0,18.5,166.0,587.4,475.44
2018,11,5,16,15,512.0,40.0,4.05,18.0,123.0,495.5,399.36
2018,11,5,16,30,420.0,34.0,4.1,17.5,80.0,400.44,311.85
2018,11,5,16,45,268.0,24.0,4.1,16.95,48.0,249.87,82.04
2018,11,5,17,0,116.0,14.0,4.1,16.4,16.0,88.13,0.0
2018,11,5,17,15,58.0,7.0,4.15,16.05,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,2.15,14.1,18.5,9.82,0.0
2018,11,6,7,0,264.0,23.0,2.1,14.2,37.0,19.55,0.0
2018,11,6,7,15,412.5,30.0,2.2,14.55,77.5,24.93,14.73
2018,11,6,7,30,561.0,37.0,2.3,14.9,118.0,33.28,23.3
2018,11,6,7,45,631.0,42.0,2.4,15.3,164.0,37.32,27.31
2018,11,6,8,0,701.0,47.0,2.5,15.7,210.0,55.43,31.57
2018,11,6,8,15,744.5,50.0,2.6,16.0,255.0,109.51,57.73
2018,11,6,8,30,788.0,53.0,2.7,16.3,300.0,168.78,101.42
2018,11,6,8,45,816.5,55.5,2.75,16.65,342.5,229.28,153.32
2018,11,6,9,0,845.0,58.0,2.8,17.0,385.0,293.83,210.99
2018,11,6,9,15,864.5,60.0,2.8,17.3,422.5,355.31,266.58
2018,11,6,9,30,884.0,62.0,2.8,17.6,460.0,417.74,321.85
2018,11,6,9,45,897.0,63.5,2.8,17.9,491.5,477.4,373.47
2018,11,6,10,0,910.0,65.0,2.8,18.2,523.0,536.7,423.09
2018,11,6,10,15,918.0,66.5,2.7,18.5,547.5,592.57,468.11
2018,11,6,10,30,926.0,68.0,2.6,18.8,572.0,647.01,510.43
2018,11,6,10,45,931.5,68.5,2.55,19.05,589.5,697.04,548.45
2018,11,6,11,0,937.0,69.0,2.5,19.3,607.0,744.89,582.8
2018,11,6,11,15,940.5,69.0,2.45,19.6,617.0,788.29,611.98
2018,11,6,11,30,944.0,69.0,2.4,19.9,627.0,828.92,638.85
2018,11,6,11,45,945.0,69.5,2.4,20.2,629.5,865.12,662.77
2018,11,6,12,0,946.0,70.0,2.4,20.5,632.0,898.05,684.34
2018,11,6,12,15,943.5,70.0,2.4,20.7,626.0,923.89,701.28
2018,11,6,12,30,941.0,70.0,2.4,20.9,620.0,946.01,715.8
2018,11,6,12,45,935.0,69.5,2.45,21.1,606.0,960.48,725.77
2018,11,6,13,0,929.0,69.0,2.5,21.3,592.0,971.0,733.3
2018,11,6,13,15,921.0,68.5,2.55,21.4,571.0,975.68,737.39
2018,11,6,13,30,913.0,68.0,2.6,21.5,550.0,976.42,739.04
2018,11,6,13,45,901.0,67.0,2.65,21.55,522.0,968.77,735.35
2018,11,6,14,0,889.0,66.0,2.7,21.6,494.0,957.35,729.25
2018,11,6,14,15,872.5,64.5,2.7,21.6,459.5,937.32,717.02
2018,11,6,14,30,856.0,63.0,2.7,21.6,425.0,913.94,702.48
2018,11,6,14,45,832.0,61.0,2.7,21.6,385.5,889.89,687.28
2018,11,6,15,0,808.0,59.0,2.7,21.6,346.0,852.64,662.4
2018,11,6,15,15,773.0,55.5,2.7,21.6,302.0,800.95,626.53
2018,11,6,15,30,738.0,52.0,2.7,21.6,258.0,747.7,588.25
2018,11,6,15,45,684.0,48.0,2.7,20.8,212.5,676.51,536.55
2018,11,6,16,0,630.0,44.0,2.7,20.0,167.0,605.59,482.05
2018,11,6,16,15,539.0,38.5,2.75,19.25,123.5,504.57,400.92
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,419.74,320.96
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,253.49,52.46
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,80.24,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.95,17.0,9.39,0.0
2018,11,7,7,0,244.0,22.0,0.7,15.0,34.0,18.69,0.0
2018,11,7,7,15,387.5,29.5,0.85,15.25,73.0,24.5,14.09
2018,11,7,7,30,531.0,37.0,1.0,15.5,112.0,33.24,23.17
2018,11,7,7,45,602.5,42.0,1.1,15.7,156.5,37.23,27.18
2018,11,7,8,0,674.0,47.0,1.2,15.9,201.0,54.51,31.34
2018,11,7,8,15,718.5,50.5,1.4,16.25,245.5,107.31,56.87
2018,11,7,8,30,763.0,54.0,1.6,16.6,290.0,165.46,99.44
2018,11,7,8,45,792.5,56.0,1.75,16.9,331.5,224.08,149.41
2018,11,7,9,0,822.0,58.0,1.9,17.2,373.0,286.83,205.17
2018,11,7,9,15,843.0,59.5,2.05,17.55,410.0,346.86,259.19
2018,11,7,9,30,864.0,61.0,2.2,17.9,447.0,408.02,313.2
2018,11,7,9,45,879.0,62.5,2.35,18.25,478.5,467.34,364.45
2018,11,7,10,0,894.0,64.0,2.5,18.6,510.0,526.57,414.08
2018,11,7,10,15,904.0,65.0,2.5,18.9,535.0,582.08,459.0
2018,11,7,10,30,914.0,66.0,2.5,19.2,560.0,636.4,501.58
2018,11,7,10,45,920.5,66.5,2.55,19.5,577.5,686.41,539.98
2018,11,7,11,0,927.0,67.0,2.6,19.8,595.0,734.37,574.95
2018,11,7,11,15,930.5,67.0,2.55,20.05,605.0,777.26,604.02
2018,11,7,11,30,934.0,67.0,2.5,20.3,615.0,817.41,630.83
2018,11,7,11,45,934.5,67.5,2.45,20.5,617.5,852.77,654.16
2018,11,7,12,0,935.0,68.0,2.4,20.7,620.0,884.88,675.09
2018,11,7,12,15,933.5,68.0,2.4,20.85,614.5,911.22,692.58
2018,11,7,12,30,932.0,68.0,2.4,21.0,609.0,933.95,707.7
2018,11,7,12,45,928.0,67.0,2.4,21.1,595.5,949.41,718.14
2018,11,7,13,0,924.0,66.0,2.4,21.2,582.0,961.0,726.18
2018,11,7,13,15,916.0,65.0,2.5,21.15,561.0,964.9,730.65
2018,11,7,13,30,908.0,64.0,2.6,21.1,540.0,964.88,732.68
2018,11,7,13,45,895.0,63.0,2.65,21.1,511.5,956.19,728.38
2018,11,7,14,0,882.0,62.0,2.7,21.1,483.0,943.77,721.68
2018,11,7,14,15,865.0,60.5,2.8,20.95,449.0,923.24,710.25
2018,11,7,14,30,848.0,59.0,2.9,20.8,415.0,899.42,696.39
2018,11,7,14,45,824.0,57.0,3.0,20.7,376.0,865.29,674.78
2018,11,7,15,0,800.0,55.0,3.1,20.6,337.0,838.49,657.86
2018,11,7,15,15,765.5,52.5,3.1,20.6,294.0,788.98,622.84
2018,11,7,15,30,731.0,50.0,3.1,20.6,251.0,737.93,585.5
2018,11,7,15,45,677.5,46.0,3.15,20.05,206.0,667.58,533.27
2018,11,7,16,0,624.0,42.0,3.2,19.5,161.0,597.62,478.37
2018,11,7,16,15,534.5,36.5,3.15,18.9,118.5,498.52,397.2
2018,11,7,16,30,445.0,31.0,3.1,18.3,76.0,415.09,315.5
2018,11,7,16,45,276.5,21.0,3.05,17.7,44.0,249.64,14.94
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,80.16,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
