Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,8,7,15,68.5,10.0,3.0,10.55,13.0,8.54,0.0
2018,12,8,7,30,137.0,20.0,3.1,10.8,26.0,15.61,0.0
2018,12,8,7,45,309.5,28.0,3.15,11.1,62.0,23.21,12.2
2018,12,8,8,0,482.0,36.0,3.2,11.4,98.0,29.74,20.22
2018,12,8,8,15,526.5,43.0,3.2,11.6,133.5,59.86,31.3
2018,12,8,8,30,571.0,50.0,3.2,11.8,169.0,106.25,60.64
2018,12,8,8,45,647.0,52.0,3.2,12.05,212.5,160.26,102.51
2018,12,8,9,0,723.0,54.0,3.2,12.3,256.0,220.78,154.17
2018,12,8,9,15,693.5,64.5,3.2,12.7,279.5,267.6,199.78
2018,12,8,9,30,664.0,75.0,3.2,13.1,303.0,309.75,240.76
2018,12,8,9,45,656.5,84.5,3.15,13.5,327.5,356.63,283.75
2018,12,8,10,0,649.0,94.0,3.1,13.9,352.0,401.77,323.87
2018,12,8,10,15,754.5,79.0,3.05,14.25,397.0,476.33,385.98
2018,12,8,10,30,860.0,64.0,3.0,14.6,442.0,555.79,450.8
2018,12,8,10,45,868.0,65.0,2.9,14.95,460.5,604.04,489.53
2018,12,8,11,0,876.0,66.0,2.8,15.3,479.0,650.72,526.01
2018,12,8,11,15,812.5,83.0,2.65,15.5,473.5,670.22,540.07
2018,12,8,11,30,749.0,100.0,2.5,15.7,468.0,680.32,546.57
2018,12,8,11,45,751.0,101.0,2.4,15.85,472.5,713.02,569.84
2018,12,8,12,0,753.0,102.0,2.3,16.0,477.0,743.31,590.76
2018,12,8,12,15,820.5,85.5,2.2,16.1,491.5,800.21,630.77
2018,12,8,12,30,888.0,69.0,2.1,16.2,506.0,851.71,665.97
2018,12,8,12,45,881.5,69.0,1.95,16.25,495.0,866.86,674.84
2018,12,8,13,0,875.0,69.0,1.8,16.3,484.0,878.45,681.52
2018,12,8,13,15,866.0,68.0,1.7,16.35,466.0,882.91,683.83
2018,12,8,13,30,857.0,67.0,1.6,16.4,448.0,883.78,683.78
2018,12,8,13,45,843.5,66.0,1.55,16.45,423.5,886.84,685.96
2018,12,8,14,0,830.0,65.0,1.5,16.5,399.0,876.62,678.98
2018,12,8,14,15,809.5,62.5,1.45,16.45,368.0,854.5,664.09
2018,12,8,14,30,789.0,60.0,1.4,16.4,337.0,829.22,646.89
2018,12,8,14,45,676.5,68.0,1.4,16.35,288.0,738.36,583.14
2018,12,8,15,0,564.0,76.0,1.4,16.3,239.0,641.15,513.1
2018,12,8,15,15,418.0,75.5,1.4,16.3,186.5,497.89,404.99
2018,12,8,15,30,272.0,75.0,1.4,16.3,134.0,368.37,301.83
2018,12,8,15,45,228.0,62.5,1.4,15.8,104.5,311.5,254.76
2018,12,8,16,0,184.0,50.0,1.4,15.3,75.0,238.96,193.13
2018,12,8,16,15,121.5,35.0,1.55,15.1,49.0,168.32,126.29
2018,12,8,16,30,59.0,20.0,1.7,14.9,23.0,85.52,0.0
2018,12,8,16,45,29.5,10.0,1.85,14.7,11.5,28.93,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,7.0,7.0,1.9,12.85,7.5,5.97,0.0
2018,12,9,7,30,14.0,14.0,1.9,12.9,15.0,11.95,0.0
2018,12,9,7,45,68.5,30.5,1.85,12.9,38.5,23.69,12.06
2018,12,9,8,0,123.0,47.0,1.8,12.9,62.0,35.95,25.4
2018,12,9,8,15,158.5,60.5,1.8,13.0,88.0,54.9,36.73
2018,12,9,8,30,194.0,74.0,1.8,13.1,114.0,82.38,56.25
2018,12,9,8,45,205.5,89.5,1.8,13.15,139.5,112.03,80.8
2018,12,9,9,0,217.0,105.0,1.8,13.2,165.0,143.35,108.03
2018,12,9,9,15,174.5,105.5,1.75,13.25,158.0,147.45,114.62
2018,12,9,9,30,132.0,106.0,1.7,13.3,151.0,141.39,112.0
2018,12,9,9,45,69.5,110.0,1.65,13.35,134.0,123.72,98.97
2018,12,9,10,0,7.0,114.0,1.6,13.4,117.0,99.42,79.13
2018,12,9,10,15,40.0,136.0,1.5,13.45,153.5,141.93,114.86
2018,12,9,10,30,73.0,158.0,1.4,13.5,190.0,184.5,150.32
2018,12,9,10,45,37.0,116.0,1.25,13.55,132.0,126.06,101.53
2018,12,9,11,0,1.0,74.0,1.1,13.6,74.0,62.04,47.24
2018,12,9,11,15,1.5,97.5,1.0,13.6,98.0,82.76,64.76
2018,12,9,11,30,2.0,121.0,0.9,13.6,122.0,104.61,82.97
2018,12,9,11,45,13.0,152.0,0.85,13.6,158.5,142.74,114.81
2018,12,9,12,0,24.0,183.0,0.8,13.6,195.0,183.51,148.34
2018,12,9,12,15,130.0,189.0,0.95,13.6,253.0,309.51,252.94
2018,12,9,12,30,236.0,195.0,1.1,13.6,311.0,430.55,350.02
2018,12,9,12,45,322.5,183.0,1.25,13.6,338.0,500.22,405.86
2018,12,9,13,0,409.0,171.0,1.4,13.6,365.0,591.59,477.31
2018,12,9,13,15,530.5,136.0,1.6,13.6,377.5,668.66,538.51
2018,12,9,13,30,652.0,101.0,1.8,13.6,390.0,754.9,603.45
2018,12,9,13,45,690.0,87.0,2.0,13.6,378.0,778.15,621.95
2018,12,9,14,0,728.0,73.0,2.2,13.6,366.0,792.72,634.79
2018,12,9,14,15,648.5,80.5,2.35,13.55,326.5,736.07,594.9
2018,12,9,14,30,569.0,88.0,2.5,13.5,287.0,671.37,548.37
2018,12,9,14,45,542.0,82.0,2.6,13.45,255.5,635.31,522.23
2018,12,9,15,0,515.0,76.0,2.7,13.4,224.0,597.48,493.62
2018,12,9,15,15,431.0,73.5,2.7,13.4,185.0,506.19,421.31
2018,12,9,15,30,347.0,71.0,2.7,13.4,146.0,426.19,355.98
2018,12,9,15,45,258.0,60.5,2.7,13.2,109.5,333.18,277.17
2018,12,9,16,0,169.0,50.0,2.7,13.0,73.0,227.08,185.87
2018,12,9,16,15,107.0,35.0,2.7,12.85,47.5,157.26,119.03
2018,12,9,16,30,45.0,20.0,2.7,12.7,22.0,65.28,0.0
2018,12,9,16,45,22.5,10.0,2.7,12.55,11.0,24.11,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.4,10.8,5.5,4.69,0.0
2018,12,10,7,30,0.0,11.0,3.5,10.9,11.0,9.39,0.0
2018,12,10,7,45,8.0,25.0,3.65,11.0,26.0,20.36,9.26
2018,12,10,8,0,16.0,39.0,3.8,11.1,41.0,31.22,21.4
2018,12,10,8,15,30.5,56.0,3.85,11.25,61.5,46.1,32.8
2018,12,10,8,30,45.0,73.0,3.9,11.4,82.0,64.22,47.53
2018,12,10,8,45,50.5,88.5,3.95,11.55,100.5,81.91,62.63
2018,12,10,9,0,56.0,104.0,4.0,11.7,119.0,100.57,78.79
2018,12,10,9,15,45.0,114.0,4.05,11.9,127.5,110.72,88.27
2018,12,10,9,30,34.0,124.0,4.1,12.1,136.0,119.61,96.38
2018,12,10,9,45,22.0,132.0,4.15,12.3,140.0,120.78,97.63
2018,12,10,10,0,10.0,140.0,4.2,12.5,144.0,124.11,100.46
2018,12,10,10,15,13.0,148.5,4.15,12.8,154.0,134.21,108.8
2018,12,10,10,30,16.0,157.0,4.1,13.1,164.0,144.74,117.46
2018,12,10,10,45,21.5,166.0,4.05,13.35,176.0,157.66,128.16
2018,12,10,11,0,27.0,175.0,4.0,13.6,188.0,180.98,147.46
2018,12,10,11,15,23.5,166.0,3.9,13.8,177.5,161.72,131.25
2018,12,10,11,30,20.0,157.0,3.8,14.0,167.0,151.8,122.85
2018,12,10,11,45,29.0,169.5,3.65,14.2,184.0,183.56,149.31
2018,12,10,12,0,38.0,182.0,3.5,14.4,201.0,206.82,168.55
2018,12,10,12,15,42.0,190.0,3.5,14.55,211.0,222.11,181.12
2018,12,10,12,30,46.0,198.0,3.5,14.7,221.0,238.19,194.33
2018,12,10,12,45,178.5,182.5,3.45,14.85,267.5,355.72,293.9
2018,12,10,13,0,311.0,167.0,3.4,15.0,314.0,479.31,395.27
2018,12,10,13,15,523.5,127.5,3.45,15.05,364.0,651.2,532.46
2018,12,10,13,30,736.0,88.0,3.5,15.1,414.0,814.05,654.54
2018,12,10,13,45,775.0,76.5,3.6,15.15,403.0,836.39,670.94
2018,12,10,14,0,814.0,65.0,3.7,15.2,392.0,860.71,689.91
2018,12,10,14,15,755.5,69.0,3.75,15.15,354.5,812.65,655.51
2018,12,10,14,30,697.0,73.0,3.8,15.1,317.0,768.05,623.56
2018,12,10,14,45,670.0,67.5,3.9,15.05,282.0,731.34,597.01
2018,12,10,15,0,643.0,62.0,4.0,15.0,247.0,692.52,567.9
2018,12,10,15,15,615.5,57.0,4.0,15.0,213.5,652.28,536.09
2018,12,10,15,30,588.0,52.0,4.0,15.0,180.0,610.74,501.74
2018,12,10,15,45,523.0,44.5,3.65,14.5,140.5,533.9,437.82
2018,12,10,16,0,458.0,37.0,3.3,14.0,101.0,458.9,372.32
2018,12,10,16,15,315.0,29.5,3.3,13.7,66.5,327.34,250.84
2018,12,10,16,30,172.0,22.0,3.3,13.4,32.0,185.19,2.27
2018,12,10,16,45,86.0,11.0,3.3,13.15,16.0,68.96,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.5,10.85,14.0,8.11,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.1,28.0,16.22,0.0
2018,12,11,7,45,385.5,25.5,2.45,11.35,62.0,21.33,9.49
2018,12,11,8,0,529.0,32.0,2.4,11.6,96.0,28.97,19.37
2018,12,11,8,15,599.0,36.5,2.45,11.9,135.5,56.04,27.67
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,106.39,56.88
2018,12,11,8,45,712.5,44.5,2.55,12.5,214.5,159.74,98.67
2018,12,11,9,0,756.0,48.0,2.6,12.8,254.0,217.78,149.34
2018,12,11,9,15,782.0,50.5,2.65,13.15,289.5,274.33,201.36
2018,12,11,9,30,808.0,53.0,2.7,13.5,325.0,332.62,254.89
2018,12,11,9,45,823.5,56.0,2.7,13.8,356.0,388.68,305.89
2018,12,11,10,0,839.0,59.0,2.7,14.1,387.0,445.01,355.69
2018,12,11,10,15,851.0,60.5,2.75,14.35,412.0,497.97,401.57
2018,12,11,10,30,863.0,62.0,2.8,14.6,437.0,550.26,445.55
2018,12,11,10,45,870.5,64.0,2.85,14.8,456.0,599.52,486.03
2018,12,11,11,0,878.0,66.0,2.9,15.0,475.0,647.23,524.27
2018,12,11,11,15,882.0,66.5,3.0,15.15,486.5,689.02,557.46
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,728.5,586.54
2018,12,11,11,45,886.0,67.5,3.25,15.45,501.5,762.46,611.64
2018,12,11,12,0,886.0,68.0,3.4,15.6,505.0,793.51,634.6
2018,12,11,12,15,885.0,67.0,3.55,15.65,501.5,818.83,653.65
2018,12,11,12,30,884.0,66.0,3.7,15.7,498.0,840.91,670.45
2018,12,11,12,45,881.0,65.0,3.8,15.75,488.0,857.93,683.44
2018,12,11,13,0,878.0,64.0,3.9,15.8,478.0,871.5,694.07
2018,12,11,13,15,868.5,63.0,4.05,15.75,460.0,875.75,698.6
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,876.39,700.67
2018,12,11,13,45,845.5,60.5,4.3,15.7,417.5,869.15,696.75
2018,12,11,14,0,832.0,59.0,4.4,15.7,393.0,858.47,690.57
2018,12,11,14,15,724.5,71.5,4.35,15.6,346.5,787.01,638.18
2018,12,11,14,30,617.0,84.0,4.3,15.5,300.0,709.59,580.56
2018,12,11,14,45,556.0,81.5,4.25,15.45,260.5,646.98,532.99
2018,12,11,15,0,495.0,79.0,4.2,15.4,221.0,583.09,483.15
2018,12,11,15,15,570.5,62.0,4.2,15.4,203.0,620.02,511.45
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,643.18,526.82
2018,12,11,15,45,558.5,42.0,3.65,14.8,144.5,559.69,457.28
2018,12,11,16,0,471.0,39.0,3.1,14.2,104.0,471.97,381.77
2018,12,11,16,15,313.5,30.0,3.2,13.95,67.0,326.9,250.45
2018,12,11,16,30,156.0,21.0,3.3,13.7,30.0,171.76,5.42
2018,12,11,16,45,78.0,10.5,3.45,13.45,15.0,63.04,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,7,15,56.0,7.5,4.7,11.95,9.5,0.0,0.0
2018,12,12,7,30,112.0,15.0,4.9,12.1,19.0,12.8,0.0
2018,12,12,7,45,226.0,27.0,5.15,12.25,49.0,22.39,9.61
2018,12,12,8,0,340.0,39.0,5.4,12.4,79.0,32.16,21.91
2018,12,12,8,15,366.0,48.5,5.5,12.5,107.5,54.21,31.85
2018,12,12,8,30,392.0,58.0,5.6,12.6,136.0,90.85,55.4
2018,12,12,8,45,488.5,63.0,5.65,12.7,181.0,137.89,90.34
2018,12,12,9,0,585.0,68.0,5.7,12.8,226.0,196.25,138.6
2018,12,12,9,15,671.5,64.0,5.6,12.95,270.0,254.18,189.39
2018,12,12,9,30,758.0,60.0,5.5,13.1,314.0,321.59,249.3
2018,12,12,9,45,683.0,78.5,5.4,13.25,323.5,355.57,284.26
2018,12,12,10,0,608.0,97.0,5.3,13.4,333.0,381.07,310.16
2018,12,12,10,15,687.5,88.0,5.25,13.65,372.0,446.91,366.77
2018,12,12,10,30,767.0,79.0,5.2,13.9,411.0,517.63,426.46
2018,12,12,10,45,815.5,74.0,5.2,14.15,440.5,580.24,478.65
2018,12,12,11,0,864.0,69.0,5.2,14.4,470.0,640.14,527.85
2018,12,12,11,15,888.5,65.5,5.25,14.6,487.5,690.77,568.92
2018,12,12,11,30,913.0,62.0,5.3,14.8,505.0,740.51,606.5
2018,12,12,11,45,916.5,62.0,5.35,15.05,510.0,777.45,633.9
2018,12,12,12,0,920.0,62.0,5.4,15.3,515.0,811.6,659.14
2018,12,12,12,15,917.0,62.5,5.45,15.45,512.0,838.13,678.86
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,861.26,696.14
2018,12,12,12,45,906.5,63.5,5.6,15.75,498.0,877.04,708.3
2018,12,12,13,0,899.0,64.0,5.7,15.9,487.0,889.15,717.9
2018,12,12,13,15,861.0,69.5,5.65,16.0,462.5,876.92,708.78
2018,12,12,13,30,823.0,75.0,5.6,16.1,438.0,870.03,703.9
2018,12,12,13,45,810.5,72.0,5.55,16.2,413.5,861.95,698.17
2018,12,12,14,0,798.0,69.0,5.5,16.3,389.0,850.37,689.86
2018,12,12,14,15,759.0,68.0,5.3,16.3,353.5,813.8,662.12
2018,12,12,14,30,720.0,67.0,5.1,16.3,318.0,774.28,631.99
2018,12,12,14,45,693.0,61.0,4.9,16.25,282.5,736.71,603.03
2018,12,12,15,0,666.0,55.0,4.7,16.2,247.0,696.84,571.62
2018,12,12,15,15,563.0,58.0,4.7,16.2,204.0,608.02,501.82
2018,12,12,15,30,460.0,61.0,4.7,16.2,161.0,513.61,425.53
2018,12,12,15,45,453.0,49.5,4.05,15.5,130.5,482.93,397.41
2018,12,12,16,0,446.0,38.0,3.4,14.8,100.0,451.03,365.63
2018,12,12,16,15,357.5,30.0,3.4,14.55,68.5,360.75,276.02
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,255.49,17.44
2018,12,12,16,45,134.5,11.0,3.35,14.05,18.5,102.74,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,10.9,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.2,25.0,14.51,0.0
2018,12,13,7,45,368.5,24.0,3.4,11.45,58.0,20.04,7.5
2018,12,13,8,0,511.0,31.0,3.5,11.7,91.0,28.05,18.42
2018,12,13,8,15,586.5,36.0,3.65,11.95,131.0,52.64,26.19
2018,12,13,8,30,662.0,41.0,3.8,12.2,171.0,102.91,54.59
2018,12,13,8,45,708.0,44.0,3.9,12.45,210.5,155.57,95.37
2018,12,13,9,0,754.0,47.0,4.0,12.7,250.0,213.21,145.64
2018,12,13,9,15,784.0,49.0,4.05,13.05,286.0,270.12,198.12
2018,12,13,9,30,814.0,51.0,4.1,13.4,322.0,329.26,252.75
2018,12,13,9,45,834.0,53.0,4.1,13.75,354.0,386.28,305.06
2018,12,13,10,0,854.0,55.0,4.1,14.1,386.0,444.03,356.64
2018,12,13,10,15,868.0,56.5,4.1,14.5,412.0,498.68,404.26
2018,12,13,10,30,882.0,58.0,4.1,14.9,438.0,552.87,450.08
2018,12,13,10,45,891.5,59.0,4.1,15.25,457.5,603.06,491.53
2018,12,13,11,0,901.0,60.0,4.1,15.6,477.0,651.82,530.72
2018,12,13,11,15,906.0,60.0,4.15,15.85,489.0,694.64,564.58
2018,12,13,11,30,911.0,60.0,4.2,16.1,501.0,735.16,594.26
2018,12,13,11,45,913.0,60.5,4.2,16.3,506.0,771.54,620.57
2018,12,13,12,0,915.0,61.0,4.2,16.5,511.0,805.07,644.65
2018,12,13,12,15,912.5,62.0,4.1,16.6,508.5,832.58,664.03
2018,12,13,12,30,910.0,63.0,4.0,16.7,506.0,856.75,680.96
2018,12,13,12,45,903.5,63.0,3.95,16.85,495.5,872.75,692.11
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,885.13,700.77
2018,12,13,13,15,888.0,62.5,3.8,17.05,467.5,890.98,704.84
2018,12,13,13,30,879.0,62.0,3.7,17.1,450.0,893.18,706.42
2018,12,13,13,45,864.5,61.0,3.6,17.2,425.5,886.08,701.28
2018,12,13,14,0,850.0,60.0,3.5,17.3,401.0,875.48,693.71
2018,12,13,14,15,830.0,58.5,3.3,17.2,370.5,865.59,686.54
2018,12,13,14,30,810.0,57.0,3.1,17.1,340.0,842.62,669.7
2018,12,13,14,45,780.0,55.0,2.95,17.05,304.5,806.93,643.49
2018,12,13,15,0,750.0,53.0,2.8,17.0,269.0,768.74,614.83
2018,12,13,15,15,707.5,49.5,2.8,17.0,230.0,715.46,574.62
2018,12,13,15,30,665.0,46.0,2.8,17.0,191.0,660.85,531.71
2018,12,13,15,45,596.5,41.5,2.4,16.3,151.0,582.56,468.25
2018,12,13,16,0,528.0,37.0,2.0,15.6,111.0,504.68,401.83
2018,12,13,16,15,388.0,30.0,2.0,15.3,74.0,384.33,291.0
2018,12,13,16,30,248.0,23.0,2.0,15.0,37.0,241.08,23.32
2018,12,13,16,45,124.0,11.5,2.05,14.7,18.5,95.98,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,4.5,6.7,14.8,4.5,0.0,0.0
2018,12,14,7,30,1.0,9.0,6.9,14.9,9.0,7.68,0.0
2018,12,14,7,45,0.5,19.5,7.05,15.05,19.5,16.11,4.26
2018,12,14,8,0,0.0,30.0,7.2,15.2,30.0,24.64,15.14
2018,12,14,8,15,0.0,43.5,7.4,15.3,43.5,35.47,23.97
2018,12,14,8,30,0.0,57.0,7.6,15.4,57.0,46.64,33.77
2018,12,14,8,45,0.0,61.0,7.75,15.5,61.0,50.34,37.16
2018,12,14,9,0,0.0,65.0,7.9,15.6,65.0,53.84,40.26
2018,12,14,9,15,0.0,43.0,8.0,15.65,43.0,35.53,24.72
2018,12,14,9,30,0.0,21.0,8.1,15.7,21.0,17.3,9.14
2018,12,14,9,45,3.0,51.5,8.15,15.75,52.5,43.77,31.66
2018,12,14,10,0,6.0,82.0,8.2,15.8,84.0,70.94,54.67
2018,12,14,10,15,97.0,122.5,8.25,15.85,164.0,164.23,133.44
2018,12,14,10,30,188.0,163.0,8.3,15.9,244.0,260.51,214.46
2018,12,14,10,45,332.5,158.0,8.3,15.95,308.5,362.32,300.44
2018,12,14,11,0,477.0,153.0,8.3,16.0,373.0,480.27,398.87
2018,12,14,11,15,524.5,146.0,8.3,16.05,394.0,529.41,440.13
2018,12,14,11,30,572.0,139.0,8.3,16.1,415.0,587.15,487.92
2018,12,14,11,45,687.5,111.5,8.25,16.15,446.5,669.78,556.45
2018,12,14,12,0,803.0,84.0,8.2,16.2,478.0,750.99,620.22
2018,12,14,12,15,699.5,103.5,8.15,16.2,445.5,719.77,595.33
2018,12,14,12,30,596.0,123.0,8.1,16.2,413.0,676.47,561.22
2018,12,14,12,45,338.0,161.0,8.0,16.2,325.0,484.99,404.45
2018,12,14,13,0,80.0,199.0,7.9,16.2,237.0,277.21,228.12
2018,12,14,13,15,92.5,191.5,7.75,16.15,233.5,283.66,234.46
2018,12,14,13,30,105.0,184.0,7.6,16.1,230.0,308.75,255.77
2018,12,14,13,45,111.0,169.5,7.45,16.05,216.0,300.11,249.36
2018,12,14,14,0,117.0,155.0,7.3,16.0,202.0,290.87,242.47
2018,12,14,14,15,90.0,135.0,7.15,15.9,169.5,243.12,202.48
2018,12,14,14,30,63.0,115.0,7.0,15.8,137.0,177.44,147.12
2018,12,14,14,45,31.5,87.0,6.8,15.75,98.0,115.4,93.83
2018,12,14,15,0,0.0,59.0,6.6,15.7,59.0,48.87,36.06
2018,12,14,15,15,0.0,46.5,6.6,15.7,46.5,38.45,27.14
2018,12,14,15,30,0.0,34.0,6.6,15.7,34.0,28.06,18.19
2018,12,14,15,45,0.0,29.0,6.05,15.5,29.0,23.92,14.52
2018,12,14,16,0,0.0,24.0,5.5,15.3,24.0,19.79,10.77
2018,12,14,16,15,0.0,17.0,5.3,15.2,17.0,14.0,5.28
2018,12,14,16,30,0.0,10.0,5.1,15.1,10.0,8.22,0.0
2018,12,14,16,45,0.0,5.0,4.9,15.0,5.0,4.27,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,53.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,106.0,14.0,3.7,13.9,17.0,11.95,0.0
2018,12,15,7,45,168.0,26.5,3.8,14.1,41.0,20.58,6.36
2018,12,15,8,0,230.0,39.0,3.9,14.3,65.0,30.02,19.7
2018,12,15,8,15,295.0,49.5,4.05,14.5,97.0,48.28,29.05
2018,12,15,8,30,360.0,60.0,4.2,14.7,129.0,84.65,51.3
2018,12,15,8,45,361.0,73.0,4.3,14.9,155.5,121.22,80.99
2018,12,15,9,0,362.0,86.0,4.4,15.1,182.0,158.0,113.67
2018,12,15,9,15,331.0,103.5,4.4,15.35,201.0,190.22,144.46
2018,12,15,9,30,300.0,121.0,4.4,15.6,220.0,213.43,167.22
2018,12,15,9,45,338.0,127.5,4.35,15.8,249.0,253.85,202.32
2018,12,15,10,0,376.0,134.0,4.3,16.0,278.0,306.05,246.79
2018,12,15,10,15,297.5,156.0,4.2,16.2,275.0,303.74,246.73
2018,12,15,10,30,219.0,178.0,4.1,16.4,272.0,292.16,237.99
2018,12,15,10,45,174.0,180.5,4.0,16.55,257.0,281.03,229.17
2018,12,15,11,0,129.0,183.0,3.9,16.7,242.0,265.3,216.08
2018,12,15,11,15,99.5,188.5,3.85,16.8,235.0,246.79,200.74
2018,12,15,11,30,70.0,194.0,3.8,16.9,228.0,237.07,192.23
2018,12,15,11,45,65.5,189.0,3.7,17.0,221.0,232.34,188.33
2018,12,15,12,0,61.0,184.0,3.6,17.1,214.0,227.06,183.98
2018,12,15,12,15,35.0,167.5,3.6,17.1,184.5,190.84,153.85
2018,12,15,12,30,9.0,151.0,3.6,17.1,155.0,141.3,112.49
2018,12,15,12,45,27.0,162.0,3.6,17.15,174.5,182.74,147.31
2018,12,15,13,0,45.0,173.0,3.6,17.2,194.0,214.21,173.67
2018,12,15,13,15,49.5,163.0,3.55,17.15,185.5,209.35,170.1
2018,12,15,13,30,54.0,153.0,3.5,17.1,177.0,204.41,166.55
2018,12,15,13,45,36.0,131.5,3.5,17.1,147.0,164.62,133.48
2018,12,15,14,0,18.0,110.0,3.5,17.1,117.0,113.86,90.93
2018,12,15,14,15,40.0,119.0,3.5,17.0,133.5,158.29,129.02
2018,12,15,14,30,62.0,128.0,3.5,16.9,150.0,194.27,159.73
2018,12,15,14,45,139.0,114.0,3.5,16.85,156.0,266.09,221.65
2018,12,15,15,0,216.0,100.0,3.5,16.8,162.0,336.12,280.69
2018,12,15,15,15,234.0,89.0,3.5,16.8,147.5,337.21,281.35
2018,12,15,15,30,252.0,78.0,3.5,16.8,133.0,337.05,280.43
2018,12,15,15,45,217.5,64.0,3.55,16.35,104.5,286.97,237.38
2018,12,15,16,0,183.0,50.0,3.6,15.9,76.0,237.99,193.83
2018,12,15,16,15,131.5,35.5,3.7,15.65,51.0,176.44,134.55
2018,12,15,16,30,80.0,21.0,3.8,15.4,26.0,103.69,14.41
2018,12,15,16,45,45.5,11.0,3.85,15.15,13.5,41.08,0.0
2018,12,15,17,0,11.0,1.0,3.9,14.9,1.0,0.0,0.0
2018,12,15,17,15,5.5,0.5,4.05,14.8,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,5.95,15.15,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,6.0,15.2,2.0,1.71,0.0
2018,12,16,7,45,0.0,3.5,6.1,15.3,3.5,2.87,0.0
2018,12,16,8,0,0.0,5.0,6.2,15.4,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,6.3,15.5,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,6.4,15.6,7.0,5.74,0.0
2018,12,16,8,45,0.0,13.5,6.55,15.7,13.5,11.1,3.8
2018,12,16,9,0,0.0,20.0,6.7,15.8,20.0,16.46,8.41
2018,12,16,9,15,0.0,23.0,6.7,15.85,23.0,18.95,10.55
2018,12,16,9,30,0.0,26.0,6.7,15.9,26.0,21.43,12.67
2018,12,16,9,45,0.0,30.5,6.75,15.95,30.5,25.16,15.84
2018,12,16,10,0,0.0,35.0,6.8,16.0,35.0,28.9,18.99
2018,12,16,10,15,5.5,62.0,6.95,16.05,64.5,54.06,40.32
2018,12,16,10,30,11.0,89.0,7.1,16.1,94.0,80.25,62.45
2018,12,16,10,45,5.5,76.0,7.2,16.15,78.5,66.3,50.57
2018,12,16,11,0,0.0,63.0,7.3,16.2,63.0,52.21,38.55
2018,12,16,11,15,0.0,83.5,7.25,16.25,83.5,69.37,52.94
2018,12,16,11,30,0.0,104.0,7.2,16.3,104.0,87.67,68.24
2018,12,16,11,45,0.0,93.5,7.15,16.3,93.5,78.22,60.29
2018,12,16,12,0,0.0,83.0,7.1,16.3,83.0,68.93,52.49
2018,12,16,12,15,0.0,62.5,7.05,16.3,62.5,51.81,38.1
2018,12,16,12,30,0.0,42.0,7.0,16.3,42.0,34.75,23.74
2018,12,16,12,45,0.0,45.0,6.95,16.3,45.0,37.24,25.86
2018,12,16,13,0,0.0,48.0,6.9,16.3,48.0,39.73,27.98
2018,12,16,13,15,0.0,46.5,6.9,16.3,46.5,38.47,26.95
2018,12,16,13,30,0.0,45.0,6.9,16.3,45.0,37.22,25.93
2018,12,16,13,45,0.0,36.5,6.95,16.35,36.5,30.16,19.97
2018,12,16,14,0,0.0,28.0,7.0,16.4,28.0,23.11,14.01
2018,12,16,14,15,0.0,22.0,7.05,16.35,22.0,18.14,9.8
2018,12,16,14,30,0.0,16.0,7.1,16.3,16.0,13.18,5.59
2018,12,16,14,45,15.5,45.5,7.2,16.3,50.0,53.63,40.79
2018,12,16,15,0,31.0,75.0,7.3,16.3,84.0,102.06,82.43
2018,12,16,15,15,30.0,78.5,7.3,16.3,86.0,109.51,88.44
2018,12,16,15,30,29.0,82.0,7.3,16.3,88.0,121.43,97.92
2018,12,16,15,45,18.5,65.5,7.25,16.15,69.0,93.98,73.83
2018,12,16,16,0,8.0,49.0,7.2,16.0,50.0,57.5,42.17
2018,12,16,16,15,14.5,34.5,7.15,15.95,35.5,55.33,38.1
2018,12,16,16,30,21.0,20.0,7.1,15.9,21.0,38.42,3.25
2018,12,16,16,45,21.0,12.5,7.0,15.8,12.5,25.32,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,13.66,0.0
2018,12,17,7,45,274.0,21.0,1.95,13.05,42.0,17.34,3.14
2018,12,17,8,0,343.0,26.0,1.9,13.3,63.0,21.06,12.11
2018,12,17,8,15,198.5,42.0,1.85,13.55,65.5,38.38,23.18
2018,12,17,8,30,54.0,58.0,1.8,13.8,68.0,53.07,37.27
2018,12,17,8,45,56.0,77.5,1.8,14.0,90.0,72.84,53.97
2018,12,17,9,0,58.0,97.0,1.8,14.2,112.0,94.11,72.27
2018,12,17,9,15,180.0,107.0,1.75,14.35,164.0,147.08,113.3
2018,12,17,9,30,302.0,117.0,1.7,14.5,216.0,209.07,163.24
2018,12,17,9,45,482.0,102.0,1.65,14.7,277.5,290.04,228.69
2018,12,17,10,0,662.0,87.0,1.6,14.9,339.0,388.41,308.45
2018,12,17,10,15,754.5,74.0,1.6,15.0,380.5,457.71,365.63
2018,12,17,10,30,847.0,61.0,1.6,15.1,422.0,530.9,425.06
2018,12,17,10,45,856.5,62.5,1.65,15.2,441.5,580.22,465.08
2018,12,17,11,0,866.0,64.0,1.7,15.3,461.0,628.24,503.23
2018,12,17,11,15,865.0,65.5,1.75,15.4,471.5,667.64,534.09
2018,12,17,11,30,864.0,67.0,1.8,15.5,482.0,704.45,561.06
2018,12,17,11,45,814.5,79.5,1.9,15.55,474.0,721.91,573.87
2018,12,17,12,0,765.0,92.0,2.0,15.6,466.0,727.07,577.99
2018,12,17,12,15,600.5,131.0,2.05,15.65,423.5,667.61,534.32
2018,12,17,12,30,436.0,170.0,2.1,15.7,381.0,584.95,470.6
2018,12,17,12,45,273.5,176.5,2.15,15.75,308.0,447.08,363.46
2018,12,17,13,0,111.0,183.0,2.2,15.8,235.0,302.09,246.08
2018,12,17,13,15,113.5,180.5,2.25,15.8,232.0,306.34,250.53
2018,12,17,13,30,116.0,178.0,2.3,15.8,229.0,310.52,254.34
2018,12,17,13,45,94.0,149.5,2.3,15.8,189.5,257.89,211.86
2018,12,17,14,0,72.0,121.0,2.3,15.8,150.0,187.27,154.16
2018,12,17,14,15,37.0,94.0,2.3,15.7,109.0,124.92,101.53
2018,12,17,14,30,2.0,67.0,2.3,15.6,68.0,57.36,43.34
2018,12,17,14,45,13.0,68.0,2.25,15.5,72.0,68.71,53.59
2018,12,17,15,0,24.0,69.0,2.2,15.4,76.0,88.25,70.61
2018,12,17,15,15,12.0,54.5,2.2,15.4,58.0,61.75,47.53
2018,12,17,15,30,0.0,40.0,2.2,15.4,40.0,33.05,22.49
2018,12,17,15,45,0.0,32.5,2.0,15.0,32.5,26.83,17.06
2018,12,17,16,0,0.0,25.0,1.8,14.6,25.0,20.62,11.56
2018,12,17,16,15,26.5,18.5,1.75,14.45,20.0,44.75,30.64
2018,12,17,16,30,53.0,12.0,1.7,14.3,15.0,76.35,15.44
2018,12,17,16,45,53.0,9.5,1.7,14.15,10.0,45.13,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
